Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,3,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,22,7,15,48.5,6.0,1.8,9.65,7.5,0.0,0.0
2018,1,22,7,30,97.0,12.0,1.9,10.0,15.0,10.91,0.0
2018,1,22,7,45,222.5,24.0,2.0,10.35,45.0,19.84,6.42
2018,1,22,8,0,348.0,36.0,2.1,10.7,75.0,29.41,19.69
2018,1,22,8,15,443.5,42.5,2.1,10.95,115.0,33.67,24.28
2018,1,22,8,30,539.0,49.0,2.1,11.2,155.0,37.99,28.52
2018,1,22,8,45,338.0,44.5,2.15,11.45,116.5,32.24,23.52
2018,1,22,9,0,137.0,40.0,2.2,11.7,78.0,28.62,20.3
2018,1,22,9,15,68.5,51.0,2.2,11.9,70.0,43.03,33.3
2018,1,22,9,30,0.0,62.0,2.2,12.1,62.0,54.78,43.77
2018,1,22,9,45,0.0,83.5,2.2,12.35,83.5,72.94,59.86
2018,1,22,10,0,0.0,105.0,2.2,12.6,105.0,90.36,71.69
2018,1,22,10,15,16.5,134.0,2.25,12.8,141.5,115.07,91.64
2018,1,22,10,30,33.0,163.0,2.3,13.0,178.0,137.87,109.54
2018,1,22,10,45,146.0,181.0,2.35,13.15,252.5,173.34,133.82
2018,1,22,11,0,259.0,199.0,2.4,13.3,327.0,221.49,169.46
2018,1,22,11,15,223.0,204.0,2.35,13.4,317.0,232.1,180.54
2018,1,22,11,30,187.0,209.0,2.3,13.5,307.0,239.23,188.47
2018,1,22,11,45,203.5,221.0,2.3,13.6,329.0,266.68,211.35
2018,1,22,12,0,220.0,233.0,2.3,13.7,351.0,295.48,235.2
2018,1,22,12,15,163.5,216.0,2.25,13.7,304.0,267.9,214.56
2018,1,22,12,30,107.0,199.0,2.2,13.7,257.0,234.82,188.88
2018,1,22,12,45,98.0,192.0,2.1,13.75,244.5,230.28,185.73
2018,1,22,13,0,89.0,185.0,2.0,13.8,232.0,224.6,181.47
2018,1,22,13,15,83.0,177.0,1.9,13.7,220.0,211.8,171.51
2018,1,22,13,30,77.0,169.0,1.8,13.6,208.0,204.23,165.74
2018,1,22,13,45,49.5,154.5,1.7,13.55,179.0,176.41,142.93
2018,1,22,14,0,22.0,140.0,1.6,13.5,150.0,147.08,118.58
2018,1,22,14,15,101.5,128.5,1.5,13.3,171.5,196.54,161.49
2018,1,22,14,30,181.0,117.0,1.4,13.1,193.0,248.54,205.9
2018,1,22,14,45,326.0,106.5,1.25,12.95,230.5,348.3,288.81
2018,1,22,15,0,471.0,96.0,1.1,12.8,268.0,435.04,358.83
2018,1,22,15,15,527.0,84.0,1.1,12.8,257.0,466.74,383.91
2018,1,22,15,30,583.0,72.0,1.1,12.8,246.0,489.31,401.89
2018,1,22,15,45,548.5,67.0,0.9,12.0,211.0,459.04,377.29
2018,1,22,16,0,514.0,62.0,0.7,11.2,176.0,427.14,350.62
2018,1,22,16,15,432.0,54.0,0.75,10.75,135.5,361.35,296.48
2018,1,22,16,30,350.0,46.0,0.8,10.3,95.0,296.15,240.41
2018,1,22,16,45,250.5,34.0,0.85,9.85,62.5,220.59,168.25
2018,1,22,17,0,151.0,22.0,0.9,9.4,30.0,132.49,0.0
2018,1,22,17,15,75.5,11.0,1.0,9.2,15.0,49.86,0.0
2018,1,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.75,5.05,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.65,5.3,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,23,7,15,46.5,6.5,0.9,5.75,8.0,0.0,0.0
2018,1,23,7,30,93.0,13.0,0.9,5.9,16.0,11.82,0.0
2018,1,23,7,45,138.5,26.0,0.9,6.1,38.0,20.41,7.68
2018,1,23,8,0,184.0,39.0,0.9,6.3,60.0,30.18,20.87
2018,1,23,8,15,245.0,54.5,0.9,6.6,95.5,41.61,31.96
2018,1,23,8,30,306.0,70.0,0.9,6.9,131.0,52.72,42.46
2018,1,23,8,45,438.5,72.5,0.9,7.2,182.5,54.16,44.0
2018,1,23,9,0,571.0,75.0,0.9,7.5,234.0,56.43,46.13
2018,1,23,9,15,618.0,80.0,0.95,8.05,275.0,58.86,48.25
2018,1,23,9,30,665.0,85.0,1.0,8.6,316.0,61.35,50.35
2018,1,23,9,45,738.0,80.0,1.0,9.15,361.5,56.5,45.78
2018,1,23,10,0,811.0,75.0,1.0,9.7,407.0,79.78,47.77
2018,1,23,10,15,829.0,76.5,1.05,10.15,437.0,127.29,70.73
2018,1,23,10,30,847.0,78.0,1.1,10.6,467.0,175.81,105.32
2018,1,23,10,45,719.0,111.5,1.2,11.05,453.5,220.49,148.59
2018,1,23,11,0,591.0,145.0,1.3,11.5,440.0,257.22,186.45
2018,1,23,11,15,622.0,143.0,1.25,11.8,462.0,295.91,219.91
2018,1,23,11,30,653.0,141.0,1.2,12.1,484.0,336.27,254.78
2018,1,23,11,45,775.0,111.5,1.2,12.4,525.5,386.7,295.92
2018,1,23,12,0,897.0,82.0,1.2,12.7,567.0,446.54,344.58
2018,1,23,12,15,899.0,81.5,1.1,12.85,568.5,482.74,375.52
2018,1,23,12,30,901.0,81.0,1.0,13.0,570.0,516.7,403.91
2018,1,23,12,45,900.5,80.0,0.9,13.2,564.0,546.53,428.22
2018,1,23,13,0,900.0,79.0,0.8,13.4,558.0,573.68,449.76
2018,1,23,13,15,888.0,79.0,0.75,13.45,541.5,592.6,465.32
2018,1,23,13,30,876.0,79.0,0.7,13.5,525.0,611.03,480.09
2018,1,23,13,45,850.0,80.5,0.65,13.55,498.5,616.98,485.41
2018,1,23,14,0,824.0,82.0,0.6,13.6,472.0,619.16,487.85
2018,1,23,14,15,782.5,83.0,0.55,13.5,436.0,607.27,480.12
2018,1,23,14,30,741.0,84.0,0.5,13.4,400.0,591.61,469.54
2018,1,23,14,45,773.0,74.5,0.5,13.35,381.0,608.97,484.15
2018,1,23,15,0,805.0,65.0,0.5,13.3,362.0,623.36,495.95
2018,1,23,15,15,760.0,62.5,0.5,13.3,318.5,592.44,473.57
2018,1,23,15,30,715.0,60.0,0.5,13.3,275.0,558.87,449.03
2018,1,23,15,45,575.0,62.5,0.45,12.8,219.0,472.51,382.94
2018,1,23,16,0,435.0,65.0,0.4,12.3,163.0,382.24,311.82
2018,1,23,16,15,382.0,54.0,0.35,12.0,126.5,332.06,270.52
2018,1,23,16,30,329.0,43.0,0.3,11.7,90.0,282.2,227.1
2018,1,23,16,45,276.0,32.5,0.3,11.4,62.0,234.16,178.73
2018,1,23,17,0,223.0,22.0,0.3,11.1,34.0,172.95,22.44
2018,1,23,17,15,111.5,11.0,0.35,10.9,17.0,69.2,0.0
2018,1,23,17,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.75,6.75,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,24,7,15,0.0,3.5,1.15,5.95,3.5,0.0,0.0
2018,1,24,7,30,0.0,7.0,1.2,6.4,7.0,6.37,0.0
2018,1,24,7,45,0.0,19.0,1.25,6.85,19.0,16.75,5.75
2018,1,24,8,0,0.0,31.0,1.3,7.3,31.0,27.13,18.17
2018,1,24,8,15,0.0,45.0,1.45,7.7,45.0,38.93,29.42
2018,1,24,8,30,0.0,59.0,1.6,8.1,59.0,50.62,40.36
2018,1,24,8,45,4.5,76.0,1.8,8.5,77.5,64.45,53.07
2018,1,24,9,0,9.0,93.0,2.0,8.9,96.0,78.09,65.42
2018,1,24,9,15,40.0,118.0,2.05,9.2,132.0,93.73,79.41
2018,1,24,9,30,71.0,143.0,2.1,9.5,168.0,110.98,94.61
2018,1,24,9,45,120.5,156.0,2.2,9.8,203.5,115.77,98.59
2018,1,24,10,0,170.0,169.0,2.3,10.1,239.0,131.55,103.83
2018,1,24,10,15,188.0,180.5,2.45,10.5,263.0,154.18,118.44
2018,1,24,10,30,206.0,192.0,2.6,10.9,287.0,178.58,136.54
2018,1,24,10,45,221.5,205.0,2.75,11.3,312.0,205.31,157.95
2018,1,24,11,0,237.0,218.0,2.9,11.7,337.0,233.54,181.3
2018,1,24,11,15,189.0,228.5,3.1,12.0,325.5,243.44,192.07
2018,1,24,11,30,141.0,239.0,3.3,12.3,314.0,248.9,198.65
2018,1,24,11,45,100.5,235.0,3.45,12.55,289.0,240.19,192.94
2018,1,24,12,0,60.0,231.0,3.6,12.8,264.0,227.38,183.36
2018,1,24,12,15,49.0,226.0,3.75,12.85,253.0,223.22,180.37
2018,1,24,12,30,38.0,221.0,3.9,12.9,242.0,217.85,176.25
2018,1,24,12,45,43.5,222.0,4.05,12.95,245.5,225.45,182.75
2018,1,24,13,0,49.0,223.0,4.2,13.0,249.0,233.41,189.6
2018,1,24,13,15,31.5,196.5,4.2,12.8,213.0,201.72,163.86
2018,1,24,13,30,14.0,170.0,4.2,12.6,177.0,162.37,131.47
2018,1,24,13,45,10.0,157.0,4.15,12.4,162.0,148.78,120.43
2018,1,24,14,0,6.0,144.0,4.1,12.2,147.0,134.84,108.98
2018,1,24,14,15,3.0,120.0,3.95,12.0,121.5,110.54,88.74
2018,1,24,14,30,0.0,96.0,3.8,11.8,96.0,86.03,68.13
2018,1,24,14,45,20.5,92.5,3.65,11.55,100.0,101.6,82.17
2018,1,24,15,0,41.0,89.0,3.5,11.3,104.0,112.65,92.35
2018,1,24,15,15,76.5,88.0,3.5,11.3,112.5,146.08,121.8
2018,1,24,15,30,112.0,87.0,3.5,11.3,121.0,170.63,143.44
2018,1,24,15,45,163.0,86.0,3.4,10.95,127.5,217.2,183.63
2018,1,24,16,0,214.0,85.0,3.3,10.6,134.0,252.37,213.23
2018,1,24,16,15,183.0,69.0,3.4,10.35,104.5,213.91,179.18
2018,1,24,16,30,152.0,53.0,3.5,10.1,75.0,175.5,144.33
2018,1,24,16,45,109.0,37.0,3.65,9.8,50.0,130.41,101.09
2018,1,24,17,0,66.0,21.0,3.8,9.5,25.0,75.77,18.52
2018,1,24,17,15,33.0,10.5,3.75,9.15,12.5,27.17,0.0
2018,1,24,17,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.65,8.4,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,25,7,15,24.0,7.0,1.2,6.15,8.0,0.0,0.0
2018,1,25,7,30,48.0,14.0,1.3,6.6,16.0,12.73,0.0
2018,1,25,7,45,135.0,29.5,1.35,7.05,44.0,23.16,10.73
2018,1,25,8,0,222.0,45.0,1.4,7.5,72.0,34.9,25.01
2018,1,25,8,15,227.5,59.0,1.6,7.8,96.5,44.94,34.81
2018,1,25,8,30,233.0,73.0,1.8,8.1,121.0,56.56,45.73
2018,1,25,8,45,321.0,83.5,2.05,8.35,165.5,61.69,50.61
2018,1,25,9,0,409.0,94.0,2.3,8.6,210.0,68.66,56.99
2018,1,25,9,15,574.5,84.0,2.4,8.9,273.0,61.58,50.52
2018,1,25,9,30,740.0,74.0,2.5,9.2,336.0,58.28,47.42
2018,1,25,9,45,780.5,73.0,2.6,9.5,374.5,56.41,45.61
2018,1,25,10,0,821.0,72.0,2.7,9.8,413.0,80.14,46.44
2018,1,25,10,15,837.5,74.0,2.8,10.05,443.5,128.62,71.09
2018,1,25,10,30,854.0,76.0,2.9,10.3,474.0,177.95,107.28
2018,1,25,10,45,646.5,122.0,2.95,10.55,432.0,217.91,150.82
2018,1,25,11,0,439.0,168.0,3.0,10.8,390.0,239.92,179.79
2018,1,25,11,15,308.0,178.5,3.05,10.95,336.5,237.23,184.27
2018,1,25,11,30,177.0,189.0,3.1,11.1,283.0,221.02,175.95
2018,1,25,11,45,157.0,180.0,3.15,11.25,264.5,216.61,173.78
2018,1,25,12,0,137.0,171.0,3.2,11.4,246.0,209.63,169.14
2018,1,25,12,15,212.5,162.5,3.25,11.4,279.0,246.02,199.57
2018,1,25,12,30,288.0,154.0,3.3,11.4,312.0,285.42,232.8
2018,1,25,12,45,306.5,167.5,3.4,11.45,334.0,320.25,262.19
2018,1,25,13,0,325.0,181.0,3.5,11.5,356.0,355.93,292.08
2018,1,25,13,15,345.0,179.0,3.5,11.45,360.5,377.77,310.93
2018,1,25,13,30,365.0,177.0,3.5,11.4,365.0,408.7,336.93
2018,1,25,13,45,230.0,165.0,3.55,11.3,282.0,315.13,261.15
2018,1,25,14,0,95.0,153.0,3.6,11.2,199.0,215.23,177.96
2018,1,25,14,15,47.5,96.5,3.45,11.05,119.5,121.09,98.96
2018,1,25,14,30,0.0,40.0,3.3,10.9,40.0,35.28,24.85
2018,1,25,14,45,103.0,78.0,3.15,10.7,117.0,157.49,132.09
2018,1,25,15,0,206.0,116.0,3.0,10.5,194.0,273.47,231.34
2018,1,25,15,15,315.0,107.0,3.0,10.5,211.5,352.4,298.32
2018,1,25,15,30,424.0,98.0,3.0,10.5,229.0,415.77,351.55
2018,1,25,15,45,493.0,81.0,2.45,9.8,212.0,444.12,374.67
2018,1,25,16,0,562.0,64.0,1.9,9.1,195.0,465.59,390.64
2018,1,25,16,15,496.0,56.0,1.75,8.6,154.0,408.37,341.47
2018,1,25,16,30,430.0,48.0,1.6,8.1,113.0,351.08,290.55
2018,1,25,16,45,314.5,38.0,1.5,7.65,76.5,263.45,209.84
2018,1,25,17,0,199.0,28.0,1.4,7.2,40.0,173.72,70.04
2018,1,25,17,15,103.5,15.0,1.4,7.05,21.0,69.25,0.0
2018,1,25,17,30,8.0,2.0,1.4,6.9,2.0,0.0,0.0
2018,1,25,17,45,4.0,1.0,1.4,6.8,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,26,7,15,78.0,9.0,0.95,5.05,11.5,0.0,0.0
2018,1,26,7,30,156.0,18.0,1.0,5.5,23.0,16.37,0.0
2018,1,26,7,45,300.0,28.0,1.05,5.95,57.5,23.41,11.56
2018,1,26,8,0,444.0,38.0,1.1,6.4,92.0,31.07,21.85
2018,1,26,8,15,529.0,44.0,1.1,6.7,134.5,34.88,25.97
2018,1,26,8,30,614.0,50.0,1.1,7.0,177.0,38.76,29.83
2018,1,26,8,45,667.5,54.5,1.15,7.3,221.0,45.16,35.82
2018,1,26,9,0,721.0,59.0,1.2,7.6,265.0,47.98,38.43
2018,1,26,9,15,757.0,61.5,1.25,8.0,306.0,49.06,39.34
2018,1,26,9,30,793.0,64.0,1.3,8.4,347.0,50.22,40.29
2018,1,26,9,45,818.5,65.5,1.3,8.85,383.5,50.6,40.49
2018,1,26,10,0,844.0,67.0,1.3,9.3,420.0,78.41,43.77
2018,1,26,10,15,860.0,68.5,1.35,9.6,450.5,127.67,69.06
2018,1,26,10,30,876.0,70.0,1.4,9.9,481.0,183.01,110.27
2018,1,26,10,45,887.5,70.5,1.4,10.25,504.5,231.3,151.18
2018,1,26,11,0,899.0,71.0,1.4,10.6,528.0,279.3,194.25
2018,1,26,11,15,905.5,72.0,1.4,10.75,545.0,325.83,237.07
2018,1,26,11,30,912.0,73.0,1.4,10.9,562.0,371.21,278.66
2018,1,26,11,45,899.0,76.5,1.35,11.05,565.0,410.28,314.71
2018,1,26,12,0,886.0,80.0,1.3,11.2,568.0,446.35,347.32
2018,1,26,12,15,900.5,77.5,1.3,11.25,574.5,486.06,381.85
2018,1,26,12,30,915.0,75.0,1.3,11.3,581.0,524.35,414.49
2018,1,26,12,45,911.5,75.0,1.3,11.3,574.5,554.17,440.14
2018,1,26,13,0,908.0,75.0,1.3,11.3,568.0,581.14,463.1
2018,1,26,13,15,861.5,83.5,1.3,11.2,542.0,591.72,473.23
2018,1,26,13,30,815.0,92.0,1.3,11.1,516.0,595.92,478.29
2018,1,26,13,45,782.0,96.0,1.25,10.95,489.5,599.07,482.16
2018,1,26,14,0,749.0,100.0,1.2,10.8,463.0,600.39,484.35
2018,1,26,14,15,746.5,94.0,1.15,10.6,438.5,605.46,489.74
2018,1,26,14,30,744.0,88.0,1.1,10.4,414.0,607.59,492.75
2018,1,26,14,45,690.0,89.0,1.05,10.25,373.0,580.84,473.23
2018,1,26,15,0,636.0,90.0,1.0,10.1,332.0,550.99,451.21
2018,1,26,15,15,485.0,100.5,1.0,10.1,273.5,458.85,379.46
2018,1,26,15,30,334.0,111.0,1.0,10.1,215.0,373.17,310.64
2018,1,26,15,45,274.5,100.0,0.9,9.35,177.5,309.45,259.64
2018,1,26,16,0,215.0,89.0,0.8,8.6,140.0,259.29,217.81
2018,1,26,16,15,183.5,73.0,0.85,8.25,110.0,220.47,184.58
2018,1,26,16,30,152.0,57.0,0.9,7.9,80.0,181.81,150.19
2018,1,26,16,45,117.5,41.0,0.95,7.55,55.0,141.91,112.42
2018,1,26,17,0,83.0,25.0,1.0,7.2,30.0,94.36,44.31
2018,1,26,17,15,52.0,14.0,1.0,7.0,16.0,40.84,0.0
2018,1,26,17,30,21.0,3.0,1.0,6.8,2.0,0.0,0.0
2018,1,26,17,45,10.5,1.5,1.0,6.6,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.75,5.45,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.55,5.55,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.55,5.45,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.7,5.05,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.75,4.2,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,27,7,15,55.0,7.5,0.7,4.95,9.5,0.0,0.0
2018,1,27,7,30,110.0,15.0,0.7,5.4,19.0,13.64,0.0
2018,1,27,7,45,152.0,29.5,0.7,5.9,43.5,23.12,11.88
2018,1,27,8,0,194.0,44.0,0.7,6.4,68.0,33.97,24.5
2018,1,27,8,15,266.0,56.5,0.75,6.95,104.0,43.01,33.32
2018,1,27,8,30,338.0,69.0,0.8,7.5,140.0,51.84,41.65
2018,1,27,8,45,533.0,61.5,0.8,8.05,202.0,46.33,36.79
2018,1,27,9,0,728.0,54.0,0.8,8.6,264.0,43.63,34.34
2018,1,27,9,15,752.5,58.0,1.05,9.3,302.5,46.04,36.4
2018,1,27,9,30,777.0,62.0,1.3,10.0,341.0,48.42,38.4
2018,1,27,9,45,810.5,62.0,1.5,10.7,379.0,47.74,37.59
2018,1,27,10,0,844.0,62.0,1.7,11.4,417.0,82.41,46.03
2018,1,27,10,15,858.5,63.5,1.8,11.7,447.0,131.12,71.2
2018,1,27,10,30,873.0,65.0,1.9,12.0,477.0,180.33,107.42
2018,1,27,10,45,883.0,66.0,2.05,12.3,500.5,228.55,148.5
2018,1,27,11,0,893.0,67.0,2.2,12.6,524.0,276.38,191.68
2018,1,27,11,15,899.0,68.0,2.3,12.85,540.5,322.48,234.29
2018,1,27,11,30,905.0,69.0,2.4,13.1,557.0,367.41,275.74
2018,1,27,11,45,907.5,69.5,2.5,13.3,566.0,409.21,314.17
2018,1,27,12,0,910.0,70.0,2.6,13.5,575.0,449.16,350.32
2018,1,27,12,15,910.5,70.0,2.65,13.65,576.5,485.69,382.97
2018,1,27,12,30,911.0,70.0,2.7,13.8,578.0,519.88,413.03
2018,1,27,12,45,823.5,94.0,2.75,13.95,549.0,530.87,424.3
2018,1,27,13,0,736.0,118.0,2.8,14.1,520.0,534.42,429.03
2018,1,27,13,15,651.5,138.0,2.8,14.1,487.5,529.24,426.51
2018,1,27,13,30,567.0,158.0,2.8,14.1,455.0,513.15,415.12
2018,1,27,13,45,643.5,130.5,2.85,14.15,455.0,553.33,448.74
2018,1,27,14,0,720.0,103.0,2.9,14.2,455.0,587.57,477.54
2018,1,27,14,15,784.0,84.0,2.85,14.1,447.5,619.13,503.93
2018,1,27,14,30,848.0,65.0,2.8,14.0,440.0,645.21,526.13
2018,1,27,14,45,828.5,63.5,2.75,13.85,406.5,643.04,525.53
2018,1,27,15,0,809.0,62.0,2.7,13.7,373.0,632.99,519.02
2018,1,27,15,15,781.0,59.5,2.7,13.7,334.0,613.03,504.49
2018,1,27,15,30,753.0,57.0,2.7,13.7,295.0,590.32,487.32
2018,1,27,15,45,677.0,56.0,2.05,12.65,247.5,535.33,443.09
2018,1,27,16,0,601.0,55.0,1.4,11.6,200.0,483.92,399.98
2018,1,27,16,15,523.5,49.5,1.4,10.9,157.0,421.81,349.24
2018,1,27,16,30,446.0,44.0,1.4,10.2,114.0,360.2,296.44
2018,1,27,16,45,334.0,35.0,1.35,9.45,77.5,275.48,220.67
2018,1,27,17,0,222.0,26.0,1.3,8.7,41.0,185.96,104.31
2018,1,27,17,15,122.5,14.5,1.35,8.55,21.5,79.79,0.0
2018,1,27,17,30,23.0,3.0,1.4,8.4,2.0,0.0,0.0
2018,1,27,17,45,11.5,1.5,1.4,8.2,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.2,5.15,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.35,5.1,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.35,5.2,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.25,5.25,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,1,28,7,15,98.5,9.0,2.15,5.55,13.0,8.19,0.0
2018,1,28,7,30,197.0,18.0,2.1,5.8,26.0,16.37,0.0
2018,1,28,7,45,342.0,27.5,2.1,6.05,62.5,22.77,12.01
2018,1,28,8,0,487.0,37.0,2.1,6.3,99.0,30.02,21.03
2018,1,28,8,15,566.5,43.0,2.05,6.65,142.5,33.93,25.14
2018,1,28,8,30,646.0,49.0,2.0,7.0,186.0,41.36,32.2
2018,1,28,8,45,696.0,53.0,2.0,7.35,230.0,43.74,34.51
2018,1,28,9,0,746.0,57.0,2.0,7.7,274.0,46.19,36.76
2018,1,28,9,15,783.5,59.0,2.1,8.4,316.5,46.95,37.34
2018,1,28,9,30,821.0,61.0,2.2,9.1,359.0,47.82,37.97
2018,1,28,9,45,848.0,62.0,2.35,9.75,396.5,47.92,37.88
2018,1,28,10,0,875.0,63.0,2.5,10.4,434.0,86.04,47.76
2018,1,28,10,15,890.0,64.5,2.55,11.0,465.0,136.54,74.4
2018,1,28,10,30,905.0,66.0,2.6,11.6,496.0,187.56,112.29
2018,1,28,10,45,915.5,67.0,2.65,12.2,520.5,237.6,154.99
2018,1,28,11,0,926.0,68.0,2.7,12.8,545.0,287.26,199.68
2018,1,28,11,15,932.5,68.5,2.75,13.15,562.0,334.72,243.49
2018,1,28,11,30,939.0,69.0,2.8,13.5,579.0,380.98,286.01
2018,1,28,11,45,942.5,69.5,2.8,13.9,588.5,424.69,325.67
2018,1,28,12,0,946.0,70.0,2.8,14.3,598.0,466.56,362.89
2018,1,28,12,15,947.0,70.0,2.85,14.5,600.0,504.77,396.73
2018,1,28,12,30,948.0,70.0,2.9,14.7,602.0,540.58,427.9
2018,1,28,12,45,946.5,70.0,2.9,14.95,596.0,572.54,455.18
2018,1,28,13,0,945.0,70.0,2.9,15.2,590.0,601.66,479.68
2018,1,28,13,15,941.0,69.0,2.85,15.25,576.0,625.34,499.77
2018,1,28,13,30,937.0,68.0,2.8,15.3,562.0,645.84,517.1
2018,1,28,13,45,929.0,67.0,2.8,15.3,541.0,660.62,530.15
2018,1,28,14,0,921.0,66.0,2.8,15.3,520.0,672.0,540.49
2018,1,28,14,15,907.5,65.0,2.7,15.15,491.0,676.41,545.28
2018,1,28,14,30,894.0,64.0,2.6,15.0,462.0,677.39,547.36
2018,1,28,14,45,874.0,63.0,2.55,14.85,427.5,670.7,543.71
2018,1,28,15,0,854.0,62.0,2.5,14.7,393.0,666.1,541.33
2018,1,28,15,15,827.5,59.0,2.5,14.7,353.0,646.44,527.3
2018,1,28,15,30,801.0,56.0,2.5,14.7,313.0,623.86,510.64
2018,1,28,15,45,698.0,53.0,1.85,13.4,254.0,548.02,450.98
2018,1,28,16,0,595.0,50.0,1.2,12.1,195.0,475.4,391.91
2018,1,28,16,15,521.0,43.0,1.2,11.4,151.5,413.27,341.76
2018,1,28,16,30,447.0,36.0,1.2,10.7,108.0,351.91,289.63
2018,1,28,16,45,353.5,29.5,1.15,10.0,75.0,281.56,226.15
2018,1,28,17,0,260.0,23.0,1.1,9.3,42.0,208.05,127.9
2018,1,28,17,15,142.5,13.0,1.1,9.15,22.0,89.78,0.0
2018,1,28,17,30,25.0,3.0,1.1,9.0,2.0,0.0,0.0
2018,1,28,17,45,12.5,1.5,1.1,8.85,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,29,7,15,2.0,3.5,2.4,6.9,3.5,3.18,0.0
2018,1,29,7,30,4.0,7.0,2.4,7.2,7.0,6.37,0.0
2018,1,29,7,45,2.0,14.0,2.4,7.45,14.0,12.31,4.06
2018,1,29,8,0,0.0,21.0,2.4,7.7,21.0,18.48,10.74
2018,1,29,8,15,0.0,28.5,2.45,8.1,28.5,25.1,17.05
2018,1,29,8,30,0.0,36.0,2.5,8.5,36.0,31.73,23.27
2018,1,29,8,45,0.0,49.5,2.55,8.95,49.5,43.69,34.24
2018,1,29,9,0,0.0,63.0,2.6,9.4,63.0,55.47,44.91
2018,1,29,9,15,4.0,92.0,2.7,10.0,93.5,78.75,65.75
2018,1,29,9,30,8.0,121.0,2.8,10.6,124.0,101.08,85.43
2018,1,29,9,45,5.0,127.0,2.85,11.2,129.0,106.39,89.76
2018,1,29,10,0,2.0,133.0,2.9,11.8,134.0,112.25,90.26
2018,1,29,10,15,12.0,155.5,2.9,12.35,161.5,131.72,105.76
2018,1,29,10,30,22.0,178.0,2.9,12.9,189.0,152.53,122.12
2018,1,29,10,45,66.5,204.5,2.95,13.45,239.0,180.25,142.69
2018,1,29,11,0,111.0,231.0,3.0,14.0,289.0,217.35,171.24
2018,1,29,11,15,96.5,234.0,2.9,14.3,285.5,224.28,177.55
2018,1,29,11,30,82.0,237.0,2.8,14.6,282.0,229.5,182.35
2018,1,29,11,45,92.5,239.5,2.75,14.9,291.0,242.27,192.69
2018,1,29,12,0,103.0,242.0,2.7,15.2,300.0,255.66,203.56
2018,1,29,12,15,131.0,246.5,2.55,15.0,320.5,282.5,225.44
2018,1,29,12,30,159.0,251.0,2.4,14.8,341.0,309.24,247.3
2018,1,29,12,45,95.0,230.0,2.25,14.6,283.5,260.33,208.77
2018,1,29,13,0,31.0,209.0,2.1,14.4,226.0,210.35,168.61
2018,1,29,13,15,38.0,211.5,2.0,14.15,232.0,220.12,177.09
2018,1,29,13,30,45.0,214.0,1.9,13.9,238.0,230.46,185.9
2018,1,29,13,45,58.5,208.0,1.85,13.7,238.0,236.7,191.63
2018,1,29,14,0,72.0,202.0,1.8,13.5,238.0,243.3,197.74
2018,1,29,14,15,215.5,187.0,1.95,13.5,285.5,346.78,284.16
2018,1,29,14,30,359.0,172.0,2.1,13.5,333.0,432.69,355.09
2018,1,29,14,45,266.5,168.5,2.2,13.5,283.0,373.3,307.28
2018,1,29,15,0,174.0,165.0,2.3,13.5,233.0,300.59,248.37
2018,1,29,15,15,195.0,147.0,2.3,13.5,216.0,298.07,247.68
2018,1,29,15,30,216.0,129.0,2.3,13.5,199.0,306.4,255.21
2018,1,29,15,45,206.5,111.5,1.8,12.7,171.0,281.49,234.96
2018,1,29,16,0,197.0,94.0,1.3,11.9,143.0,255.53,213.28
2018,1,29,16,15,172.5,77.5,1.25,11.25,114.0,220.52,183.52
2018,1,29,16,30,148.0,61.0,1.2,10.6,85.0,185.38,152.64
2018,1,29,16,45,119.5,44.5,1.15,10.0,60.0,147.95,118.21
2018,1,29,17,0,91.0,28.0,1.1,9.4,35.0,106.61,67.92
2018,1,29,17,15,61.0,16.5,1.1,9.15,19.5,48.58,0.0
2018,1,29,17,30,31.0,5.0,1.1,8.9,4.0,0.0,0.0
2018,1,29,17,45,15.5,2.5,1.1,8.65,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.65,7.9,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,30,7,15,67.0,8.5,1.15,7.1,11.5,7.73,0.0
2018,1,30,7,30,134.0,17.0,1.3,7.7,23.0,15.46,0.0
2018,1,30,7,45,261.0,27.5,1.45,8.3,56.0,22.43,12.33
2018,1,30,8,0,388.0,38.0,1.6,8.9,89.0,30.48,21.31
2018,1,30,8,15,329.0,57.0,1.6,9.35,112.0,43.43,33.43
2018,1,30,8,30,270.0,76.0,1.6,9.8,135.0,56.63,45.62
2018,1,30,8,45,303.5,90.5,1.6,10.25,170.0,66.36,54.49
2018,1,30,9,0,337.0,105.0,1.6,10.7,205.0,75.79,62.92
2018,1,30,9,15,351.0,119.0,1.65,11.35,236.5,84.47,70.47
2018,1,30,9,30,365.0,133.0,1.7,12.0,268.0,92.9,77.65
2018,1,30,9,45,392.0,143.0,1.7,12.65,301.0,98.43,82.17
2018,1,30,10,0,419.0,153.0,1.7,13.3,334.0,124.29,89.06
2018,1,30,10,15,468.5,154.0,1.7,13.75,369.5,156.69,106.81
2018,1,30,10,30,518.0,155.0,1.7,14.2,405.0,193.67,132.89
2018,1,30,10,45,588.5,143.0,1.7,14.65,440.0,230.32,160.75
2018,1,30,11,0,659.0,131.0,1.7,15.1,475.0,270.72,193.61
2018,1,30,11,15,722.5,117.0,1.7,15.45,505.5,312.74,229.17
2018,1,30,11,30,786.0,103.0,1.7,15.8,536.0,361.45,270.37
2018,1,30,11,45,770.5,111.5,1.65,16.15,541.5,400.21,304.69
2018,1,30,12,0,755.0,120.0,1.6,16.5,547.0,434.32,334.41
2018,1,30,12,15,829.5,100.0,1.6,16.75,570.5,484.13,375.02
2018,1,30,12,30,904.0,80.0,1.6,17.0,594.0,534.0,415.17
2018,1,30,12,45,882.0,84.5,1.6,17.2,581.5,558.48,435.85
2018,1,30,13,0,860.0,89.0,1.6,17.4,569.0,581.08,454.63
2018,1,30,13,15,888.0,80.0,1.6,17.45,565.5,611.69,479.53
2018,1,30,13,30,916.0,71.0,1.6,17.5,562.0,642.24,503.97
2018,1,30,13,45,905.5,70.5,1.65,17.6,540.0,655.71,515.65
2018,1,30,14,0,895.0,70.0,1.7,17.7,518.0,665.79,524.81
2018,1,30,14,15,878.0,68.5,1.7,17.55,488.0,667.06,527.6
2018,1,30,14,30,861.0,67.0,1.7,17.4,458.0,664.88,527.79
2018,1,30,14,45,855.0,64.5,1.65,17.25,428.0,665.65,529.5
2018,1,30,15,0,849.0,62.0,1.6,17.1,398.0,668.71,532.66
2018,1,30,15,15,823.5,59.5,1.6,17.1,358.5,650.23,519.91
2018,1,30,15,30,798.0,57.0,1.6,17.1,319.0,628.84,504.82
2018,1,30,15,45,707.0,59.0,1.25,15.9,267.5,566.38,457.41
2018,1,30,16,0,616.0,61.0,0.9,14.7,216.0,507.87,411.23
2018,1,30,16,15,483.0,56.5,0.9,14.2,163.5,410.04,334.11
2018,1,30,16,30,350.0,52.0,0.9,13.7,111.0,311.45,253.48
2018,1,30,16,45,368.0,40.0,0.9,13.15,85.0,305.04,243.35
2018,1,30,17,0,386.0,28.0,0.9,12.6,59.0,291.45,198.18
2018,1,30,17,15,220.0,17.0,0.9,12.5,32.0,137.3,0.0
2018,1,30,17,30,54.0,6.0,0.9,12.4,5.0,0.0,0.0
2018,1,30,17,45,27.0,3.0,0.9,12.3,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,31,7,15,124.0,9.5,1.35,6.85,15.0,8.64,0.0
2018,1,31,7,30,248.0,19.0,1.5,7.6,30.0,16.06,0.0
2018,1,31,7,45,398.5,27.0,1.7,8.35,69.5,22.08,12.33
2018,1,31,8,0,549.0,35.0,1.9,9.1,109.0,30.64,21.48
2018,1,31,8,15,622.5,40.0,1.8,9.5,154.0,34.1,25.07
2018,1,31,8,30,696.0,45.0,1.7,9.9,199.0,37.63,28.5
2018,1,31,8,45,741.5,48.5,1.6,10.3,244.0,39.76,30.53
2018,1,31,9,0,787.0,52.0,1.5,10.7,289.0,41.94,32.49
2018,1,31,9,15,816.5,54.5,1.6,11.25,330.5,43.25,33.58
2018,1,31,9,30,846.0,57.0,1.7,11.8,372.0,50.61,40.04
2018,1,31,9,45,802.0,71.0,1.8,12.35,393.0,54.27,43.14
2018,1,31,10,0,758.0,85.0,1.9,12.9,414.0,96.91,56.9
2018,1,31,10,15,732.5,97.0,2.0,13.3,433.5,141.42,83.26
2018,1,31,10,30,707.0,109.0,2.1,13.7,453.0,188.4,120.63
2018,1,31,10,45,818.5,88.0,2.2,14.1,505.0,237.13,157.71
2018,1,31,11,0,930.0,67.0,2.3,14.5,557.0,294.15,204.26
2018,1,31,11,15,936.5,67.5,2.3,14.8,574.0,342.06,248.05
2018,1,31,11,30,943.0,68.0,2.3,15.1,591.0,388.76,290.43
2018,1,31,11,45,945.0,68.5,2.35,15.45,600.0,432.31,329.62
2018,1,31,12,0,947.0,69.0,2.4,15.8,609.0,473.88,366.28
2018,1,31,12,15,944.5,70.0,2.45,16.05,610.0,511.69,399.28
2018,1,31,12,30,942.0,71.0,2.5,16.3,611.0,546.88,429.44
2018,1,31,12,45,892.0,83.0,2.55,16.55,590.0,565.04,445.91
2018,1,31,13,0,842.0,95.0,2.6,16.8,569.0,579.79,459.11
2018,1,31,13,15,825.0,96.0,2.6,16.9,551.0,596.51,473.65
2018,1,31,13,30,808.0,97.0,2.6,17.0,533.0,609.75,485.25
2018,1,31,13,45,797.5,93.5,2.6,17.1,510.0,618.93,493.72
2018,1,31,14,0,787.0,90.0,2.6,17.2,487.0,624.86,499.63
2018,1,31,14,15,786.5,83.0,2.45,17.1,461.5,630.34,504.98
2018,1,31,14,30,786.0,76.0,2.3,17.0,436.0,632.7,507.84
2018,1,31,14,45,794.5,68.5,2.15,16.9,409.0,637.44,512.4
2018,1,31,15,0,803.0,61.0,2.0,16.8,382.0,639.01,514.02
2018,1,31,15,15,768.5,61.5,2.0,16.8,344.0,618.08,499.18
2018,1,31,15,30,734.0,62.0,2.0,16.8,306.0,594.39,481.95
2018,1,31,15,45,641.0,64.5,1.55,15.45,256.5,535.49,436.35
2018,1,31,16,0,548.0,67.0,1.1,14.1,207.0,472.42,386.15
2018,1,31,16,15,465.5,59.5,1.15,13.55,162.5,404.04,331.8
2018,1,31,16,30,383.0,52.0,1.2,13.0,118.0,336.29,275.45
2018,1,31,16,45,311.5,41.0,1.25,12.4,84.0,273.24,220.08
2018,1,31,17,0,240.0,30.0,1.3,11.8,50.0,211.21,149.63
2018,1,31,17,15,145.0,17.5,1.3,11.65,27.5,96.73,0.0
2018,1,31,17,30,50.0,5.0,1.3,11.5,5.0,4.55,0.0
2018,1,31,17,45,25.0,2.5,1.35,11.3,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,1,7,15,55.0,9.5,1.2,8.0,12.0,8.64,0.0
2018,2,1,7,30,110.0,19.0,1.4,8.7,24.0,15.02,0.0
2018,2,1,7,45,164.5,33.5,1.6,9.45,51.0,26.13,15.84
2018,2,1,8,0,219.0,48.0,1.8,10.2,78.0,36.9,26.93
2018,2,1,8,15,285.0,60.5,1.8,10.7,115.0,45.84,35.45
2018,2,1,8,30,351.0,73.0,1.8,11.2,152.0,54.54,43.52
2018,2,1,8,45,385.0,85.5,1.75,11.7,188.5,62.86,51.08
2018,2,1,9,0,419.0,98.0,1.7,12.2,225.0,70.93,58.23
2018,2,1,9,15,438.0,109.5,1.75,12.85,259.0,77.97,64.28
2018,2,1,9,30,457.0,121.0,1.8,13.5,293.0,84.81,70.05
2018,2,1,9,45,479.0,130.5,1.8,14.15,326.0,90.12,74.39
2018,2,1,10,0,501.0,140.0,1.8,14.8,359.0,121.14,82.85
2018,2,1,10,15,597.5,127.0,1.9,15.25,406.5,152.86,97.36
2018,2,1,10,30,694.0,114.0,2.0,15.7,454.0,192.06,123.21
2018,2,1,10,45,750.0,104.0,2.1,16.2,487.5,234.26,156.98
2018,2,1,11,0,806.0,94.0,2.2,16.7,521.0,284.05,198.91
2018,2,1,11,15,721.5,121.5,2.3,17.0,513.0,320.04,234.69
2018,2,1,11,30,637.0,149.0,2.4,17.3,505.0,351.43,265.39
