Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,18,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.75,5.1,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,3.95,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,15,6,15,12.5,5.0,1.9,4.55,5.5,0.0,0.0
2018,3,15,6,30,25.0,10.0,2.2,5.4,11.0,9.1,0.0
2018,3,15,6,45,207.5,25.0,2.5,6.25,50.5,20.36,9.54
2018,3,15,7,0,390.0,40.0,2.8,7.1,90.0,32.46,23.15
2018,3,15,7,15,415.5,49.5,3.0,7.55,125.0,38.78,29.49
2018,3,15,7,30,441.0,59.0,3.2,8.0,160.0,44.82,35.28
2018,3,15,7,45,271.5,92.5,3.35,8.45,159.5,70.47,58.66
2018,3,15,8,0,102.0,126.0,3.5,8.9,159.0,95.77,81.37
2018,3,15,8,15,100.5,146.0,3.65,9.15,183.0,109.27,93.23
2018,3,15,8,30,99.0,166.0,3.8,9.4,207.0,122.34,104.52
2018,3,15,8,45,106.0,185.5,3.9,9.65,234.0,134.75,115.07
2018,3,15,9,0,113.0,205.0,4.0,9.9,261.0,146.75,125.15
2018,3,15,9,15,148.5,230.0,4.1,10.05,310.5,169.19,134.71
2018,3,15,9,30,184.0,255.0,4.2,10.2,360.0,202.19,157.26
2018,3,15,9,45,156.5,267.5,4.25,10.4,361.0,222.48,173.88
2018,3,15,10,0,129.0,280.0,4.3,10.6,362.0,239.63,189.07
2018,3,15,10,15,84.5,270.0,4.35,10.65,324.5,239.66,191.15
2018,3,15,10,30,40.0,260.0,4.4,10.7,287.0,226.56,181.99
2018,3,15,10,45,24.0,227.0,4.4,10.8,243.5,200.25,160.87
2018,3,15,11,0,8.0,194.0,4.4,10.9,200.0,172.37,138.17
2018,3,15,11,15,17.0,227.5,4.5,10.9,240.5,205.98,165.63
2018,3,15,11,30,26.0,261.0,4.6,10.9,281.0,239.69,193.0
2018,3,15,11,45,27.5,268.5,4.65,10.9,289.5,250.65,201.88
2018,3,15,12,0,29.0,276.0,4.7,10.9,298.0,261.89,211.03
2018,3,15,12,15,71.0,279.5,4.8,10.9,334.0,295.78,239.3
2018,3,15,12,30,113.0,283.0,4.9,10.9,370.0,338.16,274.45
2018,3,15,12,45,112.5,310.5,5.05,10.9,396.5,371.37,301.17
2018,3,15,13,0,112.0,338.0,5.2,10.9,423.0,405.4,328.46
2018,3,15,13,15,141.0,340.0,5.1,10.8,444.5,438.19,355.5
2018,3,15,13,30,170.0,342.0,5.0,10.7,466.0,472.18,383.45
2018,3,15,13,45,166.5,320.0,4.95,10.6,438.5,456.13,371.55
2018,3,15,14,0,163.0,298.0,4.9,10.5,411.0,438.48,358.51
2018,3,15,14,15,255.5,279.5,4.8,10.4,447.5,517.59,424.41
2018,3,15,14,30,348.0,261.0,4.7,10.3,484.0,584.19,479.68
2018,3,15,14,45,335.5,238.5,4.55,10.25,443.0,555.75,458.06
2018,3,15,15,0,323.0,216.0,4.4,10.2,402.0,525.08,434.99
2018,3,15,15,15,248.0,205.5,4.4,10.2,342.0,452.93,377.07
2018,3,15,15,30,173.0,195.0,4.4,10.2,282.0,364.24,304.81
2018,3,15,15,45,167.0,180.0,4.3,10.15,257.5,344.48,289.67
2018,3,15,16,0,161.0,165.0,4.2,10.1,233.0,324.16,273.67
2018,3,15,16,15,233.0,140.5,4.05,9.95,225.5,369.77,314.16
2018,3,15,16,30,305.0,116.0,3.9,9.8,218.0,395.11,337.43
2018,3,15,16,45,265.5,99.5,3.8,9.6,177.5,340.78,291.75
2018,3,15,17,0,226.0,83.0,3.7,9.4,137.0,287.33,245.76
2018,3,15,17,15,196.0,67.0,3.65,9.2,105.5,242.88,206.1
2018,3,15,17,30,166.0,51.0,3.6,9.0,74.0,199.95,166.13
2018,3,15,17,45,98.0,33.0,3.5,8.8,45.0,130.36,97.48
2018,3,15,18,0,30.0,15.0,3.4,8.6,16.0,31.83,0.0
2018,3,15,18,15,15.0,7.5,3.4,8.6,8.0,6.82,0.0
2018,3,15,18,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,8.35,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.2,8.25,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,16,6,15,2.5,3.5,2.0,7.1,3.5,0.0,0.0
2018,3,16,6,30,5.0,7.0,2.2,7.3,7.0,6.37,0.0
2018,3,16,6,45,2.5,15.0,2.4,7.45,15.0,13.2,4.68
2018,3,16,7,0,0.0,23.0,2.6,7.6,23.0,20.25,12.37
2018,3,16,7,15,0.0,37.5,2.75,7.6,37.5,33.07,24.39
2018,3,16,7,30,0.0,52.0,2.9,7.6,52.0,45.79,36.26
2018,3,16,7,45,0.5,60.5,3.05,7.65,60.5,53.29,43.22
2018,3,16,8,0,1.0,69.0,3.2,7.7,69.0,60.74,49.99
2018,3,16,8,15,0.5,54.0,3.3,7.8,54.0,47.68,37.99
2018,3,16,8,30,0.0,39.0,3.4,7.9,39.0,34.39,25.79
2018,3,16,8,45,34.5,82.0,3.55,7.95,99.5,70.42,58.29
2018,3,16,9,0,69.0,125.0,3.7,8.0,160.0,96.51,81.43
2018,3,16,9,15,117.0,184.5,3.8,8.15,249.5,141.72,112.93
2018,3,16,9,30,165.0,244.0,3.9,8.3,339.0,195.05,152.98
2018,3,16,9,45,193.5,249.5,4.0,8.4,368.0,218.02,169.71
2018,3,16,10,0,222.0,255.0,4.1,8.5,397.0,236.33,184.0
2018,3,16,10,15,199.0,263.0,4.15,8.6,394.5,260.22,205.57
2018,3,16,10,30,176.0,271.0,4.2,8.7,392.0,274.01,218.64
2018,3,16,10,45,359.5,254.0,4.25,8.8,512.5,338.69,269.17
2018,3,16,11,0,543.0,237.0,4.3,8.9,633.0,424.09,337.97
2018,3,16,11,15,450.5,264.0,4.35,9.05,597.5,434.57,349.31
2018,3,16,11,30,358.0,291.0,4.4,9.2,562.0,436.19,352.39
2018,3,16,11,45,347.0,315.0,4.45,9.35,580.0,472.01,381.74
2018,3,16,12,0,336.0,339.0,4.5,9.5,598.0,507.0,409.78
2018,3,16,12,15,362.5,333.0,4.55,9.6,612.5,538.95,435.98
2018,3,16,12,30,389.0,327.0,4.6,9.7,627.0,571.58,462.6
2018,3,16,12,45,401.5,312.0,4.65,9.85,619.0,592.58,479.92
2018,3,16,13,0,414.0,297.0,4.7,10.0,611.0,607.7,492.79
2018,3,16,13,15,534.5,249.5,4.75,10.05,646.5,673.44,547.15
2018,3,16,13,30,655.0,202.0,4.8,10.1,682.0,745.44,605.63
2018,3,16,13,45,752.5,161.5,4.85,10.15,696.5,802.38,651.28
2018,3,16,14,0,850.0,121.0,4.9,10.2,711.0,853.79,690.62
2018,3,16,14,15,677.0,173.5,4.9,10.15,630.5,782.94,638.15
2018,3,16,14,30,504.0,226.0,4.9,10.1,550.0,695.72,569.46
2018,3,16,14,45,637.0,172.5,4.9,10.05,558.0,765.97,628.74
2018,3,16,15,0,770.0,119.0,4.9,10.0,566.0,825.89,675.75
2018,3,16,15,15,655.0,137.5,4.9,10.0,498.5,750.42,619.35
2018,3,16,15,30,540.0,156.0,4.9,10.0,431.0,665.53,554.55
2018,3,16,15,45,640.0,120.0,4.75,9.7,415.5,713.77,595.17
2018,3,16,16,0,740.0,84.0,4.6,9.4,400.0,742.66,619.14
2018,3,16,16,15,733.0,76.0,4.3,9.05,357.0,716.98,599.76
2018,3,16,16,30,726.0,68.0,4.0,8.7,314.0,688.65,578.11
2018,3,16,16,45,667.5,63.5,3.75,8.4,260.5,628.05,530.4
2018,3,16,17,0,609.0,59.0,3.5,8.1,207.0,563.04,477.31
2018,3,16,17,15,528.5,51.0,3.25,7.7,157.5,478.78,406.07
2018,3,16,17,30,448.0,43.0,3.0,7.3,108.0,397.62,333.06
2018,3,16,17,45,305.5,31.5,2.75,6.9,67.5,276.91,215.96
2018,3,16,18,0,163.0,20.0,2.5,6.5,27.0,146.63,0.0
2018,3,16,18,15,81.5,10.0,2.45,6.35,13.5,9.1,0.0
2018,3,16,18,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.35,6.05,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,5.4,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,17,6,15,8.0,7.0,1.35,5.45,7.5,0.0,0.0
2018,3,17,6,30,16.0,14.0,1.5,6.0,15.0,12.73,0.0
2018,3,17,6,45,64.0,32.0,1.65,6.5,40.5,26.4,15.85
2018,3,17,7,0,112.0,50.0,1.8,7.0,66.0,39.35,29.52
2018,3,17,7,15,337.0,56.5,1.9,7.25,131.5,42.82,33.3
2018,3,17,7,30,562.0,63.0,2.0,7.5,197.0,48.24,38.54
2018,3,17,7,45,637.0,65.5,2.1,7.8,251.5,48.55,38.89
2018,3,17,8,0,712.0,68.0,2.2,8.1,306.0,53.84,43.64
2018,3,17,8,15,722.5,76.5,2.2,8.3,351.0,53.81,43.49
2018,3,17,8,30,733.0,85.0,2.2,8.5,396.0,58.21,47.3
2018,3,17,8,45,562.5,131.5,2.15,8.7,386.0,88.71,74.45
2018,3,17,9,0,392.0,178.0,2.1,8.9,376.0,115.62,97.96
2018,3,17,9,15,246.5,197.0,2.05,9.05,325.5,147.22,113.2
2018,3,17,9,30,101.0,216.0,2.0,9.2,275.0,172.07,135.53
2018,3,17,9,45,121.0,234.0,1.95,9.35,309.0,197.47,154.8
2018,3,17,10,0,141.0,252.0,1.9,9.5,343.0,225.46,176.84
2018,3,17,10,15,127.5,268.5,1.85,9.7,353.5,245.84,194.19
2018,3,17,10,30,114.0,285.0,1.8,9.9,364.0,265.04,210.39
2018,3,17,10,45,73.5,253.0,1.75,10.05,304.5,239.81,191.31
2018,3,17,11,0,33.0,221.0,1.7,10.2,245.0,203.13,162.43
2018,3,17,11,15,18.0,184.0,1.7,10.35,197.0,168.66,134.62
2018,3,17,11,30,3.0,147.0,1.7,10.5,149.0,131.37,104.08
2018,3,17,11,45,1.5,104.5,1.7,10.65,105.5,93.6,72.9
2018,3,17,12,0,0.0,62.0,1.7,10.8,62.0,55.01,40.73
2018,3,17,12,15,0.0,65.5,1.75,10.85,65.5,58.13,43.36
2018,3,17,12,30,0.0,69.0,1.8,10.9,69.0,61.24,45.96
2018,3,17,12,45,32.0,129.0,1.85,11.0,153.5,140.43,112.48
2018,3,17,13,0,64.0,189.0,1.9,11.1,238.0,228.63,184.85
2018,3,17,13,15,237.0,243.5,1.95,11.05,419.0,428.59,346.69
2018,3,17,13,30,410.0,298.0,2.0,11.0,600.0,642.31,510.09
2018,3,17,13,45,529.5,247.5,2.05,11.0,625.0,705.14,558.73
2018,3,17,14,0,649.0,197.0,2.1,11.0,650.0,772.88,611.72
2018,3,17,14,15,650.5,185.5,2.1,10.9,623.0,775.66,614.88
2018,3,17,14,30,652.0,174.0,2.1,10.8,596.0,775.42,616.56
2018,3,17,14,45,530.0,196.0,2.1,10.75,526.5,695.2,557.09
2018,3,17,15,0,408.0,218.0,2.1,10.7,457.0,619.24,499.72
2018,3,17,15,15,234.5,212.5,2.1,10.7,347.5,451.13,369.02
2018,3,17,15,30,61.0,207.0,2.1,10.7,238.0,267.94,219.82
2018,3,17,15,45,61.0,181.5,1.95,10.5,210.0,241.74,199.93
2018,3,17,16,0,61.0,156.0,1.8,10.3,182.0,214.71,178.48
2018,3,17,16,15,190.5,136.5,1.55,9.95,204.0,330.73,278.48
2018,3,17,16,30,320.0,117.0,1.3,9.6,226.0,409.88,345.22
2018,3,17,16,45,430.0,91.5,1.1,9.25,212.5,475.58,398.39
2018,3,17,17,0,540.0,66.0,0.9,8.9,199.0,521.97,433.32
2018,3,17,17,15,485.5,56.0,0.9,8.35,154.5,455.44,378.33
2018,3,17,17,30,431.0,46.0,0.9,7.8,110.0,390.47,321.62
2018,3,17,17,45,296.5,33.5,0.95,7.3,69.5,273.68,213.28
2018,3,17,18,0,162.0,21.0,1.0,6.8,29.0,149.02,0.0
2018,3,17,18,15,81.0,10.5,1.05,6.55,14.5,56.14,0.0
2018,3,17,18,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.85,3.9,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,3.95,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,4.05,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,4.05,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.55,3.95,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.5,3.95,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2018,3,18,6,15,90.0,10.0,0.4,4.3,14.0,9.1,0.0
2018,3,18,6,30,180.0,20.0,0.4,4.6,28.0,17.03,0.0
2018,3,18,6,45,289.5,31.5,0.45,4.9,64.5,25.95,16.21
2018,3,18,7,0,399.0,43.0,0.5,5.2,101.0,34.51,25.56
2018,3,18,7,15,345.5,63.0,0.55,5.75,127.5,47.67,38.04
2018,3,18,7,30,292.0,83.0,0.6,6.3,154.0,61.21,50.63
2018,3,18,7,45,248.0,108.0,0.65,6.9,178.0,80.83,68.41
2018,3,18,8,0,204.0,133.0,0.7,7.5,202.0,96.87,82.59
2018,3,18,8,15,285.0,145.0,0.75,8.2,258.0,104.78,89.2
2018,3,18,8,30,366.0,157.0,0.8,8.9,314.0,112.47,95.5
2018,3,18,8,45,536.0,138.0,0.85,9.6,397.0,92.71,77.52
2018,3,18,9,0,706.0,119.0,0.9,10.3,480.0,77.22,63.46
2018,3,18,9,15,514.5,171.0,0.95,10.7,446.0,137.06,95.82
2018,3,18,9,30,323.0,223.0,1.0,11.1,412.0,192.83,141.52
2018,3,18,9,45,226.5,263.0,1.05,11.5,399.5,234.75,178.22
2018,3,18,10,0,130.0,303.0,1.1,11.9,387.0,257.88,200.58
2018,3,18,10,15,154.0,319.5,1.05,12.15,423.5,289.12,224.58
2018,3,18,10,30,178.0,336.0,1.0,12.4,460.0,323.19,250.87
2018,3,18,10,45,235.5,339.5,0.95,12.65,510.0,363.41,281.36
2018,3,18,11,0,293.0,343.0,0.9,12.9,560.0,405.74,313.59
2018,3,18,11,15,278.5,354.5,0.8,13.0,564.0,429.22,331.72
2018,3,18,11,30,264.0,366.0,0.7,13.1,568.0,451.23,348.23
2018,3,18,11,45,310.0,358.5,0.6,13.25,598.5,490.66,377.43
2018,3,18,12,0,356.0,351.0,0.5,13.4,629.0,532.88,408.0
2018,3,18,12,15,328.5,358.0,0.5,13.25,614.5,542.28,415.08
2018,3,18,12,30,301.0,365.0,0.5,13.1,600.0,548.98,420.35
2018,3,18,12,45,226.5,370.5,0.45,13.0,546.5,511.12,392.22
2018,3,18,13,0,152.0,376.0,0.4,12.9,493.0,473.31,363.93
2018,3,18,13,15,127.5,364.5,0.5,12.8,461.0,453.5,350.8
2018,3,18,13,30,103.0,353.0,0.6,12.7,429.0,420.81,327.68
2018,3,18,13,45,88.5,335.0,0.7,12.65,399.0,397.38,311.33
2018,3,18,14,0,74.0,317.0,0.8,12.6,369.0,372.58,293.52
2018,3,18,14,15,66.5,301.0,0.8,12.45,346.0,354.73,280.66
2018,3,18,14,30,59.0,285.0,0.8,12.3,323.0,336.14,267.07
2018,3,18,14,45,44.0,254.5,0.8,12.2,282.0,294.21,234.97
2018,3,18,15,0,29.0,224.0,0.8,12.1,241.0,251.24,201.59
2018,3,18,15,15,20.5,201.0,0.8,12.1,212.5,208.18,167.67
2018,3,18,15,30,12.0,178.0,0.8,12.1,184.0,178.94,144.34
2018,3,18,15,45,17.0,161.0,0.7,11.65,169.0,167.5,135.92
2018,3,18,16,0,22.0,144.0,0.6,11.2,154.0,155.78,127.09
2018,3,18,16,15,43.0,133.5,0.65,10.85,149.5,175.73,145.08
2018,3,18,16,30,64.0,123.0,0.7,10.5,145.0,183.82,153.02
2018,3,18,16,45,80.5,104.5,0.7,10.15,127.5,190.4,159.28
2018,3,18,17,0,97.0,86.0,0.7,9.8,110.0,181.35,152.11
2018,3,18,17,15,110.5,69.5,0.75,9.55,91.0,171.65,143.51
2018,3,18,17,30,124.0,53.0,0.8,9.3,72.0,173.71,143.18
2018,3,18,17,45,80.5,35.5,0.85,9.1,46.0,121.68,93.48
2018,3,18,18,0,37.0,18.0,0.9,8.9,20.0,49.72,0.0
2018,3,18,18,15,18.5,9.0,0.9,8.8,10.0,18.87,0.0
2018,3,18,18,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,6.4,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,19,6,15,106.0,10.5,1.3,3.8,16.0,9.55,0.0
2018,3,19,6,30,212.0,21.0,1.4,4.6,32.0,17.81,0.0
2018,3,19,6,45,281.0,33.0,1.5,5.4,64.5,27.11,17.49
2018,3,19,7,0,350.0,45.0,1.6,6.2,97.0,35.95,26.77
2018,3,19,7,15,422.0,57.0,1.75,6.85,144.5,44.42,34.91
2018,3,19,7,30,494.0,69.0,1.9,7.5,192.0,52.54,42.5
2018,3,19,7,45,596.5,71.0,2.05,8.2,253.0,52.3,42.24
2018,3,19,8,0,699.0,73.0,2.2,8.9,314.0,52.45,42.22
2018,3,19,8,15,765.0,72.0,2.35,9.6,373.0,55.33,44.6
2018,3,19,8,30,831.0,71.0,2.5,10.3,432.0,53.52,42.71
2018,3,19,8,45,724.5,103.5,2.65,10.95,443.5,68.65,55.96
2018,3,19,9,0,618.0,136.0,2.8,11.6,455.0,88.23,72.91
2018,3,19,9,15,597.5,155.0,2.8,11.95,484.5,132.87,88.62
2018,3,19,9,30,577.0,174.0,2.8,12.3,514.0,182.8,122.29
2018,3,19,9,45,592.5,182.0,2.8,12.7,550.5,227.75,157.13
2018,3,19,10,0,608.0,190.0,2.8,13.1,587.0,274.69,196.65
2018,3,19,10,15,592.5,208.5,2.75,13.4,610.0,322.6,239.02
2018,3,19,10,30,577.0,227.0,2.7,13.7,633.0,368.31,279.15
2018,3,19,10,45,583.5,234.5,2.6,14.0,657.0,412.34,316.64
2018,3,19,11,0,590.0,242.0,2.5,14.3,681.0,456.43,353.27
2018,3,19,11,15,582.5,252.0,2.5,14.65,693.0,495.63,385.46
2018,3,19,11,30,575.0,262.0,2.5,15.0,705.0,533.35,415.63
2018,3,19,11,45,461.5,308.0,2.55,15.35,666.0,538.48,419.94
2018,3,19,12,0,348.0,354.0,2.6,15.7,627.0,532.24,414.81
2018,3,19,12,15,308.5,365.0,2.5,15.95,607.0,536.88,417.97
2018,3,19,12,30,269.0,376.0,2.4,16.2,587.0,538.15,418.22
2018,3,19,12,45,365.0,340.0,2.3,16.45,623.5,591.26,459.31
2018,3,19,13,0,461.0,304.0,2.2,16.7,660.0,655.52,507.52
2018,3,19,13,15,386.5,322.0,2.05,16.85,616.5,625.16,483.54
2018,3,19,13,30,312.0,340.0,1.9,17.0,573.0,598.62,462.58
2018,3,19,13,45,290.5,332.0,1.75,17.15,543.5,585.8,452.92
2018,3,19,14,0,269.0,324.0,1.6,17.3,514.0,570.83,441.54
2018,3,19,14,15,333.5,294.0,1.45,17.05,519.5,604.01,468.04
2018,3,19,14,30,398.0,264.0,1.3,16.8,525.0,636.02,493.05
2018,3,19,14,45,391.0,250.0,1.2,16.55,494.0,621.9,483.52
2018,3,19,15,0,384.0,236.0,1.1,16.3,463.0,605.82,473.0
2018,3,19,15,15,328.5,227.0,1.1,16.3,411.5,551.55,433.85
2018,3,19,15,30,273.0,218.0,1.1,16.3,360.0,496.47,393.59
2018,3,19,15,45,344.0,184.5,0.85,15.85,346.5,519.15,413.42
2018,3,19,16,0,415.0,151.0,0.6,15.4,333.0,555.16,441.3
2018,3,19,16,15,355.0,130.5,0.6,15.1,273.0,477.36,383.83
2018,3,19,16,30,295.0,110.0,0.6,14.8,213.0,381.76,312.08
2018,3,19,16,45,371.0,91.0,0.6,14.45,199.0,431.11,353.08
2018,3,19,17,0,447.0,72.0,0.6,14.1,185.0,462.1,377.29
2018,3,19,17,15,380.5,60.5,0.7,13.55,141.0,383.34,314.12
2018,3,19,17,30,314.0,49.0,0.8,13.0,97.0,313.67,255.51
2018,3,19,17,45,218.0,35.0,0.9,12.45,62.5,225.49,175.59
2018,3,19,18,0,122.0,21.0,1.0,11.9,28.0,126.8,4.63
2018,3,19,18,15,61.0,10.5,1.05,11.65,14.0,44.9,0.0
2018,3,19,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,3,20,6,15,4.0,2.5,0.75,8.7,2.5,2.27,0.0
2018,3,20,6,30,8.0,5.0,1.0,8.7,5.0,4.59,0.0
2018,3,20,6,45,4.0,8.0,1.2,8.75,8.0,7.16,0.48
2018,3,20,7,0,0.0,11.0,1.4,8.8,11.0,9.65,3.02
2018,3,20,7,15,0.0,14.5,1.4,8.95,14.5,12.74,5.95
2018,3,20,7,30,0.0,18.0,1.4,9.1,18.0,15.82,8.85
2018,3,20,7,45,0.0,20.5,1.35,9.25,20.5,18.03,10.89
2018,3,20,8,0,0.0,23.0,1.3,9.4,23.0,20.24,12.89
2018,3,20,8,15,0.0,28.0,1.3,9.55,28.0,24.67,16.86
2018,3,20,8,30,0.0,33.0,1.3,9.7,33.0,29.09,20.8
2018,3,20,8,45,0.0,42.0,1.3,9.9,42.0,37.07,27.89
2018,3,20,9,0,0.0,51.0,1.3,10.1,51.0,45.06,34.92
2018,3,20,9,15,0.0,64.0,1.6,10.15,64.0,56.61,42.94
2018,3,20,9,30,0.0,77.0,1.9,10.2,77.0,68.19,52.61
2018,3,20,9,45,0.0,93.0,2.2,10.3,93.0,82.46,64.48
2018,3,20,10,0,0.0,109.0,2.5,10.4,109.0,96.14,75.77
2018,3,20,10,15,0.5,111.0,2.75,10.45,111.5,98.12,77.23
2018,3,20,10,30,1.0,113.0,3.0,10.5,114.0,100.14,78.77
2018,3,20,10,45,1.5,130.5,3.25,10.55,131.5,115.54,91.45
2018,3,20,11,0,2.0,148.0,3.5,10.6,149.0,131.07,104.18
2018,3,20,11,15,1.5,137.0,3.6,10.7,138.0,121.69,96.29
2018,3,20,11,30,1.0,126.0,3.7,10.8,127.0,112.08,88.26
2018,3,20,11,45,0.5,124.0,3.75,10.85,124.5,110.21,86.65
2018,3,20,12,0,0.0,122.0,3.8,10.9,122.0,108.27,85.0
2018,3,20,12,15,0.0,93.0,3.85,10.9,93.0,82.64,63.72
2018,3,20,12,30,0.0,64.0,3.9,10.9,64.0,56.8,42.18
2018,3,20,12,45,0.0,61.5,3.95,10.9,61.5,54.57,40.34
2018,3,20,13,0,0.0,59.0,4.0,10.9,59.0,52.34,38.49
2018,3,20,13,15,0.0,57.0,3.9,10.9,57.0,50.55,37.02
2018,3,20,13,30,0.0,55.0,3.8,10.9,55.0,48.76,35.56
2018,3,20,13,45,0.0,54.5,3.65,10.95,54.5,48.3,35.21
2018,3,20,14,0,0.0,54.0,3.5,11.0,54.0,47.84,34.87
2018,3,20,14,15,0.0,60.0,3.4,11.0,60.0,53.15,39.42
2018,3,20,14,30,0.0,66.0,3.3,11.0,66.0,58.46,43.98
2018,3,20,14,45,0.0,77.0,3.2,10.95,77.0,68.22,52.33
2018,3,20,15,0,0.0,88.0,3.1,10.9,88.0,77.98,60.72
2018,3,20,15,15,0.0,90.0,3.1,10.9,90.0,79.74,62.37
2018,3,20,15,30,0.0,92.0,3.1,10.9,92.0,81.76,64.27
2018,3,20,15,45,0.0,82.0,2.95,10.75,82.0,72.58,56.7
2018,3,20,16,0,0.0,72.0,2.8,10.6,72.0,63.67,49.3
2018,3,20,16,15,0.0,67.5,2.85,10.5,67.5,59.66,46.03
2018,3,20,16,30,0.0,63.0,2.9,10.4,63.0,55.66,42.72
2018,3,20,16,45,0.0,53.5,2.9,10.35,53.5,47.23,35.48
2018,3,20,17,0,0.0,44.0,2.9,10.3,44.0,38.81,28.14
2018,3,20,17,15,0.0,33.5,2.75,10.1,33.5,29.52,19.94
2018,3,20,17,30,0.0,23.0,2.6,9.9,23.0,20.24,11.67
2018,3,20,17,45,1.5,16.0,2.45,9.75,16.0,15.05,6.74
2018,3,20,18,0,3.0,9.0,2.3,9.6,9.0,9.92,0.0
2018,3,20,18,15,1.5,4.5,2.7,9.7,4.5,4.97,0.0
2018,3,20,18,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,1.65,10.5,3.0,2.73,0.0
2018,3,21,6,30,0.0,6.0,1.6,10.8,6.0,5.26,0.0
2018,3,21,6,45,0.0,6.5,1.6,11.1,6.5,5.7,0.0
2018,3,21,7,0,0.0,7.0,1.6,11.4,7.0,6.14,0.0
2018,3,21,7,15,0.0,9.5,1.7,11.65,9.5,8.34,1.88
2018,3,21,7,30,0.0,12.0,1.8,11.9,12.0,10.54,3.91
2018,3,21,7,45,0.0,26.5,1.85,12.2,26.5,23.32,15.5
2018,3,21,8,0,0.0,41.0,1.9,12.5,41.0,36.15,27.0
2018,3,21,8,15,0.0,42.5,2.05,12.75,42.5,37.49,28.08
2018,3,21,8,30,0.0,44.0,2.2,13.0,44.0,38.83,29.15
2018,3,21,8,45,0.0,49.0,2.35,13.2,49.0,43.27,32.96
2018,3,21,9,0,0.0,54.0,2.5,13.4,54.0,47.72,36.75
2018,3,21,9,15,0.0,68.5,2.6,13.7,68.5,60.61,45.66
2018,3,21,9,30,0.0,83.0,2.7,14.0,83.0,73.53,56.26
2018,3,21,9,45,0.0,94.5,2.85,14.25,94.5,83.75,64.54
2018,3,21,10,0,0.0,106.0,3.0,14.5,106.0,93.61,72.48
2018,3,21,10,15,0.0,115.0,3.15,14.85,115.0,101.39,78.63
2018,3,21,10,30,0.0,124.0,3.3,15.2,124.0,109.23,84.79
2018,3,21,10,45,3.5,162.0,3.45,15.55,164.5,143.16,112.1
2018,3,21,11,0,7.0,200.0,3.6,15.9,205.0,177.52,139.45
2018,3,21,11,15,9.5,222.5,3.7,16.1,229.5,198.9,156.3
2018,3,21,11,30,12.0,245.0,3.8,16.3,254.0,220.79,173.51
2018,3,21,11,45,17.5,269.5,3.9,16.45,283.0,246.71,193.91
2018,3,21,12,0,23.0,294.0,4.0,16.6,312.0,273.52,214.92
2018,3,21,12,15,25.0,301.5,3.95,16.65,321.0,283.91,223.02
2018,3,21,12,30,27.0,309.0,3.9,16.7,330.0,299.26,235.04
2018,3,21,12,45,29.5,311.0,3.8,16.7,334.0,307.15,241.3
2018,3,21,13,0,32.0,313.0,3.7,16.7,338.0,315.23,247.76
2018,3,21,13,15,30.5,298.5,3.6,16.7,322.0,304.33,239.44
2018,3,21,13,30,29.0,284.0,3.5,16.7,306.0,292.8,230.68
2018,3,21,13,45,106.5,311.0,3.45,16.7,387.5,400.81,317.11
2018,3,21,14,0,184.0,338.0,3.4,16.7,469.0,502.05,396.26
2018,3,21,14,15,189.5,325.0,3.4,16.7,455.0,501.26,396.22
2018,3,21,14,30,195.0,312.0,3.4,16.7,441.0,499.57,396.08
2018,3,21,14,45,145.5,282.0,3.45,16.65,375.5,429.4,342.37
2018,3,21,15,0,96.0,252.0,3.5,16.6,310.0,341.7,274.12
2018,3,21,15,15,162.5,236.0,3.5,16.6,325.0,402.14,324.78
2018,3,21,15,30,229.0,220.0,3.5,16.6,340.0,445.61,361.53
2018,3,21,15,45,174.0,196.0,3.35,16.2,282.5,372.27,303.79
2018,3,21,16,0,119.0,172.0,3.2,15.8,225.0,298.87,245.08
2018,3,21,16,15,154.5,156.0,3.15,15.5,216.0,311.85,257.95
2018,3,21,16,30,190.0,140.0,3.1,15.2,207.0,322.99,268.84
2018,3,21,16,45,208.0,117.0,3.1,14.95,180.0,323.14,269.88
2018,3,21,17,0,226.0,94.0,3.1,14.7,153.0,305.31,255.79
2018,3,21,17,15,195.5,76.0,3.05,14.5,118.5,257.12,214.39
2018,3,21,17,30,165.0,58.0,3.0,14.3,84.0,210.03,172.57
2018,3,21,17,45,116.0,40.0,2.95,14.1,55.0,152.07,119.0
2018,3,21,18,0,67.0,22.0,2.9,13.9,26.0,85.28,24.81
2018,3,21,18,15,33.5,11.0,3.0,13.8,13.0,29.57,0.0
2018,3,21,18,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.4,11.95,2.0,1.82,0.0
2018,3,22,6,30,0.0,4.0,3.4,12.0,4.0,3.5,0.0
2018,3,22,6,45,0.0,5.5,3.4,12.05,5.5,4.82,0.0
2018,3,22,7,0,0.0,7.0,3.4,12.1,7.0,6.14,0.0
2018,3,22,7,15,0.0,10.0,3.5,12.2,10.0,8.78,2.25
2018,3,22,7,30,0.0,13.0,3.6,12.3,13.0,11.42,4.68
2018,3,22,7,45,0.0,16.5,3.7,12.35,16.5,14.51,7.48
2018,3,22,8,0,0.0,20.0,3.8,12.4,20.0,17.6,10.26
2018,3,22,8,15,0.0,27.5,3.9,12.5,27.5,24.23,16.17
2018,3,22,8,30,0.0,35.0,4.0,12.6,35.0,30.87,22.05
2018,3,22,8,45,0.0,47.5,4.05,12.7,47.5,41.94,31.82
2018,3,22,9,0,0.0,60.0,4.1,12.8,60.0,53.05,41.52
2018,3,22,9,15,1.5,100.5,4.25,12.85,101.5,88.6,69.27
2018,3,22,9,30,3.0,141.0,4.4,12.9,143.0,122.23,96.98
2018,3,22,9,45,31.5,178.5,4.55,12.9,199.5,152.73,120.67
2018,3,22,10,0,60.0,216.0,4.7,12.9,256.0,191.28,151.12
2018,3,22,10,15,101.0,272.5,4.8,12.9,343.5,245.2,193.83
2018,3,22,10,30,142.0,329.0,4.9,12.9,431.0,310.42,245.72
2018,3,22,10,45,113.5,331.5,5.05,12.85,414.5,314.21,249.91
2018,3,22,11,0,85.0,334.0,5.2,12.8,398.0,317.8,253.58
2018,3,22,11,15,87.5,347.5,5.25,12.75,415.0,338.21,270.17
2018,3,22,11,30,90.0,361.0,5.3,12.7,432.0,359.08,287.02
2018,3,22,11,45,93.0,364.0,5.35,12.65,438.0,371.89,297.51
2018,3,22,12,0,96.0,367.0,5.4,12.6,444.0,384.75,308.07
2018,3,22,12,15,296.0,323.0,5.45,12.6,559.0,495.74,399.31
2018,3,22,12,30,496.0,279.0,5.5,12.6,674.0,620.12,499.71
2018,3,22,12,45,529.0,270.5,5.5,12.6,688.0,660.04,531.5
2018,3,22,13,0,562.0,262.0,5.5,12.6,702.0,699.92,563.41
2018,3,22,13,15,699.0,200.0,5.5,12.65,736.5,774.08,623.56
2018,3,22,13,30,836.0,138.0,5.5,12.7,771.0,841.84,676.05
2018,3,22,13,45,880.0,115.5,5.5,12.75,763.5,868.56,696.23
2018,3,22,14,0,924.0,93.0,5.5,12.8,756.0,899.32,719.69
2018,3,22,14,15,916.0,92.0,5.45,12.7,725.5,905.39,725.13
2018,3,22,14,30,908.0,91.0,5.4,12.6,695.0,907.92,728.26
2018,3,22,14,45,897.0,89.0,5.4,12.55,658.0,903.14,726.35
2018,3,22,15,0,886.0,87.0,5.4,12.5,621.0,894.89,722.07
2018,3,22,15,15,869.0,84.5,5.4,12.5,577.0,877.4,710.9
2018,3,22,15,30,852.0,82.0,5.4,12.5,533.0,865.15,703.77
2018,3,22,15,45,831.5,79.5,5.35,11.95,486.5,838.54,686.92
2018,3,22,16,0,811.0,77.0,5.3,11.4,440.0,809.18,667.8
2018,3,22,16,15,782.5,73.5,5.15,10.95,390.0,769.37,639.44
2018,3,22,16,30,754.0,70.0,5.0,10.5,340.0,727.59,608.86
2018,3,22,16,45,708.5,65.5,4.85,10.05,287.5,669.43,564.2
2018,3,22,17,0,663.0,61.0,4.7,9.6,235.0,617.49,522.75
2018,3,22,17,15,591.0,54.0,4.55,9.0,183.5,537.47,456.33
2018,3,22,17,30,519.0,47.0,4.4,8.4,132.0,459.83,388.32
2018,3,22,17,45,384.5,36.5,4.25,7.85,87.0,339.85,278.36
2018,3,22,18,0,250.0,26.0,4.1,7.3,42.0,215.59,94.5
2018,3,22,18,15,125.0,13.0,4.0,7.05,21.0,85.12,0.0
2018,3,22,18,30,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.8,6.55,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.5,6.1,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.75,5.35,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.45,5.05,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.35,3.05,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,23,5,45,7.5,1.5,1.15,4.25,1.0,0.0,0.0
2018,3,23,6,0,15.0,3.0,1.1,4.5,2.0,0.0,0.0
2018,3,23,6,15,137.5,15.5,1.2,5.3,24.0,14.1,0.0
2018,3,23,6,30,260.0,28.0,1.3,6.1,46.0,23.79,9.2
2018,3,23,6,45,379.0,37.5,1.4,6.95,89.0,30.55,21.27
2018,3,23,7,0,498.0,47.0,1.5,7.8,132.0,37.21,27.99
2018,3,23,7,15,577.5,54.0,1.5,8.3,185.0,41.49,32.2
2018,3,23,7,30,657.0,61.0,1.5,8.8,238.0,45.71,36.15
2018,3,23,7,45,712.0,64.0,1.5,9.3,292.5,51.06,40.95
2018,3,23,8,0,767.0,67.0,1.5,9.8,347.0,52.21,41.83
2018,3,23,8,15,799.0,71.0,1.5,10.05,399.5,54.06,43.33
2018,3,23,8,30,831.0,75.0,1.5,10.3,452.0,55.86,44.76
2018,3,23,8,45,854.0,77.5,1.55,10.6,501.0,56.45,45.07
2018,3,23,9,0,877.0,80.0,1.6,10.9,550.0,74.57,51.02
2018,3,23,9,15,872.5,88.5,1.7,11.15,587.5,124.01,67.52
2018,3,23,9,30,868.0,97.0,1.8,11.4,625.0,181.9,107.94
2018,3,23,9,45,793.5,128.0,1.9,11.65,633.5,243.18,161.88
2018,3,23,10,0,719.0,159.0,2.0,11.9,642.0,289.73,206.19
2018,3,23,10,15,680.0,182.5,2.15,12.15,655.5,339.73,251.95
2018,3,23,10,30,641.0,206.0,2.3,12.4,669.0,385.52,293.38
2018,3,23,10,45,628.5,220.5,2.5,12.6,686.5,430.6,332.79
2018,3,23,11,0,616.0,235.0,2.7,12.8,704.0,473.9,369.82
2018,3,23,11,15,775.0,173.0,2.85,12.95,775.5,538.54,422.54
2018,3,23,11,30,934.0,111.0,3.0,13.1,847.0,616.04,485.08
2018,3,23,11,45,895.0,127.5,3.15,13.2,838.5,650.44,513.6
2018,3,23,12,0,856.0,144.0,3.3,13.3,830.0,682.11,539.38
2018,3,23,12,15,863.5,140.5,3.45,13.35,832.5,721.32,570.88
2018,3,23,12,30,871.0,137.0,3.6,13.4,835.0,758.54,600.44
2018,3,23,12,45,795.0,166.0,3.75,13.4,798.0,762.43,603.88
2018,3,23,13,0,719.0,195.0,3.9,13.4,761.0,763.18,604.75
2018,3,23,13,15,567.5,252.5,4.0,13.35,693.5,718.87,570.44
2018,3,23,13,30,416.0,310.0,4.1,13.3,626.0,669.69,531.73
2018,3,23,13,45,526.0,260.0,4.2,13.2,647.5,727.97,580.02
2018,3,23,14,0,636.0,210.0,4.3,13.1,669.0,790.48,630.69
2018,3,23,14,15,665.5,189.5,4.35,12.95,651.5,808.28,646.32
2018,3,23,14,30,695.0,169.0,4.4,12.8,634.0,823.01,659.05
2018,3,23,14,45,761.5,138.0,4.45,12.65,621.5,855.13,684.76
2018,3,23,15,0,828.0,107.0,4.5,12.5,609.0,878.34,703.98
2018,3,23,15,15,847.0,94.5,4.5,12.5,576.0,881.33,707.83
2018,3,23,15,30,866.0,82.0,4.5,12.5,543.0,880.21,708.95
2018,3,23,15,45,842.5,79.0,4.45,12.0,494.0,850.09,689.62
2018,3,23,16,0,819.0,76.0,4.4,11.5,445.0,817.26,668.18
2018,3,23,16,15,786.5,72.0,4.2,11.15,393.0,773.2,636.41
2018,3,23,16,30,754.0,68.0,4.0,10.8,341.0,727.35,602.88
2018,3,23,16,45,707.0,63.0,3.75,10.4,287.5,667.32,557.23
2018,3,23,17,0,660.0,58.0,3.5,10.0,234.0,612.89,514.27
2018,3,23,17,15,584.5,52.0,3.1,9.4,182.5,531.63,447.38
2018,3,23,17,30,509.0,46.0,2.7,8.8,131.0,453.07,379.46
2018,3,23,17,45,382.0,36.5,2.3,8.2,87.5,339.36,276.63
2018,3,23,18,0,255.0,27.0,1.9,7.6,44.0,221.86,113.37
2018,3,23,18,15,134.0,15.0,1.85,7.35,23.0,92.51,0.0
2018,3,23,18,30,13.0,3.0,1.8,7.1,2.0,0.0,0.0
2018,3,23,18,45,6.5,1.5,1.75,6.9,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,24,5,45,4.0,1.0,1.05,6.2,1.0,0.0,0.0
2018,3,24,6,0,8.0,2.0,1.0,6.2,2.0,0.0,0.0
2018,3,24,6,15,106.0,17.0,1.2,6.75,24.5,15.46,0.0
2018,3,24,6,30,204.0,32.0,1.4,7.3,47.0,25.27,11.99
2018,3,24,6,45,276.5,44.0,1.6,7.8,82.0,34.14,24.48
2018,3,24,7,0,349.0,56.0,1.8,8.3,117.0,42.73,32.94
2018,3,24,7,15,328.5,75.0,1.95,8.5,148.0,55.91,45.25
2018,3,24,7,30,308.0,94.0,2.1,8.7,179.0,68.42,56.74
2018,3,24,7,45,177.5,77.0,2.2,8.9,128.0,58.96,48.14
2018,3,24,8,0,47.0,60.0,2.3,9.1,77.0,49.81,39.75
2018,3,24,8,15,23.5,51.5,2.4,9.35,60.0,45.72,35.9
2018,3,24,8,30,0.0,43.0,2.5,9.6,43.0,37.95,28.73
2018,3,24,8,45,4.5,70.5,2.6,9.85,73.0,62.4,50.51
2018,3,24,9,0,9.0,98.0,2.7,10.1,103.0,86.43,68.25
2018,3,24,9,15,205.5,154.5,2.85,10.3,280.5,126.37,93.82
2018,3,24,9,30,402.0,211.0,3.0,10.5,458.0,198.31,142.69
2018,3,24,9,45,267.5,228.5,3.15,10.75,397.0,219.72,166.2
2018,3,24,10,0,133.0,246.0,3.3,11.0,336.0,225.87,177.27
2018,3,24,10,15,113.0,256.5,3.45,11.1,335.5,238.82,189.05
2018,3,24,10,30,93.0,267.0,3.6,11.2,335.0,249.69,198.82
2018,3,24,10,45,163.0,304.0,3.75,11.35,427.5,315.54,251.13
2018,3,24,11,0,233.0,341.0,3.9,11.5,520.0,385.91,306.96
2018,3,24,11,15,281.0,335.5,4.05,11.55,555.5,424.2,338.07
2018,3,24,11,30,329.0,330.0,4.2,11.6,591.0,466.14,372.35
2018,3,24,11,45,543.0,260.5,4.35,11.65,696.0,558.21,447.3
2018,3,24,12,0,757.0,191.0,4.5,11.7,801.0,664.5,532.83
2018,3,24,12,15,865.5,144.5,4.65,11.65,841.5,729.99,586.19
2018,3,24,12,30,974.0,98.0,4.8,11.6,882.0,795.66,638.99
2018,3,24,12,45,971.5,97.5,4.95,11.55,873.0,827.7,663.62
2018,3,24,13,0,969.0,97.0,5.1,11.5,864.0,856.57,686.19
2018,3,24,13,15,815.0,156.5,5.2,11.4,792.5,826.4,664.88
2018,3,24,13,30,661.0,216.0,5.3,11.3,721.0,785.91,634.25
2018,3,24,13,45,520.0,255.5,5.35,11.2,645.5,720.46,583.39
2018,3,24,14,0,379.0,295.0,5.4,11.1,570.0,640.52,520.45
2018,3,24,14,15,395.0,273.5,5.4,10.95,549.0,642.0,524.05
2018,3,24,14,30,411.0,252.0,5.4,10.8,528.0,656.74,537.35
2018,3,24,14,45,515.5,211.5,5.4,10.6,538.5,713.13,585.62
2018,3,24,15,0,620.0,171.0,5.4,10.4,549.0,773.09,635.92
2018,3,24,15,15,581.5,165.0,5.4,10.4,499.5,734.16,607.0
2018,3,24,15,30,543.0,159.0,5.4,10.4,450.0,686.25,571.19
2018,3,24,15,45,559.5,138.0,5.2,9.95,414.5,681.43,569.8
2018,3,24,16,0,576.0,117.0,5.0,9.5,379.0,666.45,559.88
2018,3,24,16,15,587.0,103.5,4.7,9.2,343.5,652.07,549.61
2018,3,24,16,30,598.0,90.0,4.4,8.9,308.0,634.67,536.56
2018,3,24,16,45,629.0,74.5,4.05,8.55,272.5,627.59,530.98
2018,3,24,17,0,660.0,59.0,3.7,8.2,237.0,616.02,521.07
2018,3,24,17,15,589.0,52.5,3.35,7.65,185.5,537.13,455.53
2018,3,24,17,30,518.0,46.0,3.0,7.1,134.0,460.76,389.15
2018,3,24,17,45,395.5,37.0,2.6,6.55,90.5,349.99,288.43
2018,3,24,18,0,273.0,28.0,2.2,6.0,47.0,236.41,136.17
2018,3,24,18,15,143.5,15.5,2.1,5.85,24.5,98.88,0.0
2018,3,24,18,30,14.0,3.0,2.0,5.7,2.0,0.0,0.0
2018,3,24,18,45,7.0,1.5,1.95,5.55,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,5.35,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,4.85,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
