Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,25,5,45,6.0,1.5,1.2,3.95,1.5,0.0,0.0
2018,3,25,6,0,12.0,3.0,1.2,4.2,3.0,0.0,0.0
2018,3,25,6,15,63.0,16.0,1.25,4.95,20.5,14.55,0.0
2018,3,25,6,30,114.0,29.0,1.3,5.7,38.0,23.39,12.04
2018,3,25,6,45,261.5,43.5,1.4,6.45,85.0,33.63,24.31
2018,3,25,7,0,409.0,58.0,1.5,7.2,132.0,46.36,36.43
2018,3,25,7,15,516.0,63.5,1.65,7.55,187.5,48.87,39.07
2018,3,25,7,30,623.0,69.0,1.8,7.9,243.0,51.61,41.66
2018,3,25,7,45,673.5,74.5,1.9,8.25,297.0,54.13,43.89
2018,3,25,8,0,724.0,80.0,2.0,8.6,351.0,56.61,45.99
2018,3,25,8,15,758.0,83.5,2.05,8.9,403.0,63.25,51.78
2018,3,25,8,30,792.0,87.0,2.1,9.2,455.0,64.28,52.47
2018,3,25,8,45,791.0,97.0,2.1,9.45,496.5,69.89,57.24
2018,3,25,9,0,790.0,107.0,2.1,9.7,538.0,91.21,60.57
2018,3,25,9,15,625.0,165.5,2.15,9.95,523.0,160.12,105.46
2018,3,25,9,30,460.0,224.0,2.2,10.2,508.0,217.49,155.54
2018,3,25,9,45,613.5,186.0,2.25,10.4,589.0,251.73,177.61
2018,3,25,10,0,767.0,148.0,2.3,10.6,670.0,300.45,215.14
2018,3,25,10,15,723.0,172.0,2.35,10.75,681.5,351.25,262.26
2018,3,25,10,30,679.0,196.0,2.4,10.9,693.0,397.33,304.39
2018,3,25,10,45,737.0,176.0,2.5,11.05,731.0,445.76,346.04
2018,3,25,11,0,795.0,156.0,2.6,11.2,769.0,501.41,392.95
2018,3,25,11,15,834.5,144.0,2.65,11.3,799.0,553.86,436.76
2018,3,25,11,30,874.0,132.0,2.7,11.4,829.0,607.94,481.02
2018,3,25,11,45,924.0,113.5,2.75,11.5,856.5,663.52,525.75
2018,3,25,12,0,974.0,95.0,2.8,11.6,884.0,719.78,570.24
2018,3,25,12,15,975.0,94.0,2.85,11.65,883.5,759.35,601.3
2018,3,25,12,30,976.0,93.0,2.9,11.7,883.0,796.25,628.84
2018,3,25,12,45,965.0,96.5,2.95,11.75,871.0,825.68,650.17
2018,3,25,13,0,954.0,100.0,3.0,11.8,859.0,851.58,669.05
2018,3,25,13,15,961.0,95.0,3.0,11.8,846.0,879.86,689.48
2018,3,25,13,30,968.0,90.0,3.0,11.8,833.0,905.01,707.71
2018,3,25,13,45,885.0,117.5,3.0,11.8,781.0,884.63,693.82
2018,3,25,14,0,802.0,145.0,3.0,11.8,729.0,866.88,682.26
2018,3,25,14,15,539.5,205.5,2.95,11.75,591.0,712.94,569.2
2018,3,25,14,30,277.0,266.0,2.9,11.7,453.0,539.36,434.26
2018,3,25,14,45,179.0,252.0,2.85,11.65,370.5,427.21,347.14
2018,3,25,15,0,81.0,238.0,2.8,11.6,288.0,312.95,254.99
2018,3,25,15,15,49.5,195.0,2.8,11.6,225.0,240.05,196.24
2018,3,25,15,30,18.0,152.0,2.8,11.6,162.0,156.55,127.12
2018,3,25,15,45,20.5,134.0,2.65,11.4,144.5,151.03,123.27
2018,3,25,16,0,23.0,116.0,2.5,11.2,127.0,134.86,110.31
2018,3,25,16,15,152.5,125.0,2.25,10.85,182.5,271.11,229.12
2018,3,25,16,30,282.0,134.0,2.0,10.5,238.0,407.15,342.99
2018,3,25,16,45,246.0,118.5,1.7,10.15,199.0,356.58,300.7
2018,3,25,17,0,210.0,103.0,1.4,9.8,160.0,307.11,259.32
2018,3,25,17,15,174.5,82.5,1.4,9.1,123.0,251.83,212.78
2018,3,25,17,30,139.0,62.0,1.4,8.4,86.0,197.53,165.38
2018,3,25,17,45,174.0,43.5,1.35,7.7,63.0,210.14,171.98
2018,3,25,18,0,209.0,25.0,1.3,7.0,40.0,197.17,121.77
2018,3,25,18,15,114.0,14.0,1.3,6.8,21.0,80.33,0.0
2018,3,25,18,30,19.0,3.0,1.3,6.6,2.0,0.0,0.0
2018,3,25,18,45,9.5,1.5,1.35,6.35,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.75,2.55,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,1.8,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,1.75,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,3,26,5,45,24.0,3.0,2.15,2.3,2.5,0.0,0.0
2018,3,26,6,0,48.0,6.0,2.2,2.6,5.0,0.0,0.0
2018,3,26,6,15,211.5,17.5,2.45,3.35,33.0,15.92,0.0
2018,3,26,6,30,375.0,29.0,2.7,4.1,61.0,24.14,13.6
2018,3,26,6,45,496.0,36.0,2.95,4.9,109.5,28.82,20.24
2018,3,26,7,0,617.0,43.0,3.2,5.7,158.0,36.64,27.84
2018,3,26,7,15,680.0,48.0,3.4,6.4,211.5,39.79,30.94
2018,3,26,7,30,743.0,53.0,3.6,7.1,265.0,42.97,33.87
2018,3,26,7,45,782.0,57.0,3.8,7.85,319.0,45.17,35.77
2018,3,26,8,0,821.0,61.0,4.0,8.6,373.0,47.34,37.55
2018,3,26,8,15,846.5,64.5,4.1,9.2,425.0,55.97,45.14
2018,3,26,8,30,872.0,68.0,4.2,9.8,477.0,58.47,47.11
2018,3,26,8,45,891.0,70.5,4.3,10.4,525.5,60.1,48.29
2018,3,26,9,0,910.0,73.0,4.4,11.0,574.0,83.52,49.37
2018,3,26,9,15,925.0,75.0,4.45,11.45,618.5,140.17,75.99
2018,3,26,9,30,940.0,77.0,4.5,11.9,663.0,198.19,118.09
2018,3,26,9,45,950.5,78.0,4.55,12.4,700.0,255.71,167.1
2018,3,26,10,0,961.0,79.0,4.6,12.9,737.0,313.63,219.38
2018,3,26,10,15,967.5,80.5,4.55,13.2,768.0,370.86,271.95
2018,3,26,10,30,974.0,82.0,4.5,13.5,799.0,427.61,323.49
2018,3,26,10,45,979.0,83.0,4.5,13.85,823.0,482.63,372.5
2018,3,26,11,0,984.0,84.0,4.5,14.2,847.0,536.55,419.26
2018,3,26,11,15,988.0,83.5,4.5,14.45,862.5,587.34,462.43
2018,3,26,11,30,992.0,83.0,4.5,14.7,878.0,636.43,503.08
2018,3,26,11,45,994.0,82.5,4.45,14.9,885.5,682.41,540.17
2018,3,26,12,0,996.0,82.0,4.4,15.1,893.0,726.1,574.58
2018,3,26,12,15,993.0,84.0,4.35,15.25,892.0,766.26,605.58
2018,3,26,12,30,990.0,86.0,4.3,15.4,891.0,803.52,632.16
2018,3,26,12,45,983.0,88.0,4.3,15.55,880.5,834.72,654.34
2018,3,26,13,0,976.0,90.0,4.3,15.7,870.0,862.53,674.08
2018,3,26,13,15,970.0,90.0,4.25,15.7,852.0,885.65,690.59
2018,3,26,13,30,964.0,90.0,4.2,15.7,834.0,905.24,704.77
2018,3,26,13,45,955.0,90.5,4.15,15.75,808.5,919.23,714.96
2018,3,26,14,0,946.0,91.0,4.1,15.8,783.0,929.56,722.72
2018,3,26,14,15,935.0,90.0,4.05,15.75,750.0,932.81,725.94
2018,3,26,14,30,924.0,89.0,4.0,15.7,717.0,932.37,726.78
2018,3,26,14,45,910.5,87.5,3.95,15.65,678.0,925.52,723.27
2018,3,26,15,0,897.0,86.0,3.9,15.6,639.0,915.16,717.47
2018,3,26,15,15,880.5,84.0,3.9,15.6,595.0,898.16,707.21
2018,3,26,15,30,864.0,82.0,3.9,15.6,551.0,886.56,700.95
2018,3,26,15,45,840.5,79.5,3.6,15.25,502.0,856.68,680.71
2018,3,26,16,0,817.0,77.0,3.3,14.9,453.0,824.12,658.44
2018,3,26,16,15,784.5,73.5,2.95,14.35,401.0,780.27,627.65
2018,3,26,16,30,752.0,70.0,2.6,13.8,349.0,734.65,594.89
2018,3,26,16,45,706.0,65.0,2.3,13.2,295.5,674.91,550.8
2018,3,26,17,0,660.0,60.0,2.0,12.6,242.0,620.8,509.4
2018,3,26,17,15,591.5,53.5,2.0,11.8,190.5,543.29,449.4
2018,3,26,17,30,523.0,47.0,2.0,11.0,139.0,468.17,387.67
2018,3,26,17,45,367.5,37.5,2.0,10.2,91.5,333.77,272.37
2018,3,26,18,0,212.0,28.0,2.0,9.4,44.0,205.28,133.43
2018,3,26,18,15,115.0,15.5,2.0,9.2,23.0,82.53,0.0
2018,3,26,18,30,18.0,3.0,2.0,9.0,2.0,0.0,0.0
2018,3,26,18,45,9.0,1.5,2.05,8.8,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.25,4.95,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.25,4.9,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,27,5,45,25.0,3.5,1.95,5.7,3.0,0.0,0.0
2018,3,27,6,0,50.0,7.0,1.9,6.0,6.0,0.0,0.0
2018,3,27,6,15,204.5,18.5,2.1,6.9,34.0,16.83,0.0
2018,3,27,6,30,359.0,30.0,2.3,7.8,62.0,24.84,14.57
2018,3,27,6,45,467.0,38.0,2.5,8.75,109.0,30.34,21.33
2018,3,27,7,0,575.0,46.0,2.7,9.7,156.0,35.81,26.67
2018,3,27,7,15,638.5,51.5,2.75,10.3,208.5,42.56,32.98
2018,3,27,7,30,702.0,57.0,2.8,10.9,261.0,46.01,36.1
2018,3,27,7,45,742.0,61.5,2.9,11.55,314.0,48.45,38.18
2018,3,27,8,0,782.0,66.0,3.0,12.2,367.0,50.85,40.14
2018,3,27,8,15,809.5,69.5,3.15,12.75,418.5,52.33,41.24
2018,3,27,8,30,837.0,73.0,3.3,13.3,470.0,53.77,42.28
2018,3,27,8,45,825.5,84.5,3.45,13.85,509.0,60.5,47.97
2018,3,27,9,0,814.0,96.0,3.6,14.4,548.0,91.47,54.8
2018,3,27,9,15,859.5,90.0,3.6,14.85,600.0,140.44,76.89
2018,3,27,9,30,905.0,84.0,3.6,15.3,652.0,202.38,121.32
2018,3,27,9,45,913.0,87.0,3.55,15.7,688.5,259.03,169.19
2018,3,27,10,0,921.0,90.0,3.5,16.1,725.0,315.9,219.69
2018,3,27,10,15,919.5,95.5,3.5,16.45,753.0,371.68,270.0
2018,3,27,10,30,918.0,101.0,3.5,16.8,781.0,426.29,318.58
2018,3,27,10,45,923.5,102.0,3.5,17.15,804.0,478.93,364.32
2018,3,27,11,0,929.0,103.0,3.5,17.5,827.0,530.61,408.02
2018,3,27,11,15,869.5,135.0,3.5,17.75,823.0,571.69,442.37
2018,3,27,11,30,810.0,167.0,3.5,18.0,819.0,609.31,472.53
2018,3,27,11,45,710.0,219.0,3.5,18.3,794.5,632.65,490.3
2018,3,27,12,0,610.0,271.0,3.5,18.6,770.0,647.84,500.99
2018,3,27,12,15,634.5,260.0,3.45,18.75,778.5,685.98,530.02
2018,3,27,12,30,659.0,249.0,3.4,18.9,787.0,723.76,558.25
2018,3,27,12,45,669.5,240.0,3.4,19.05,782.0,751.97,579.36
2018,3,27,13,0,680.0,231.0,3.4,19.2,777.0,778.28,598.98
2018,3,27,13,15,727.5,202.0,3.3,19.3,775.5,813.26,625.17
2018,3,27,13,30,775.0,173.0,3.2,19.4,774.0,846.12,648.59
2018,3,27,13,45,804.5,152.5,3.1,19.5,759.5,865.8,661.93
2018,3,27,14,0,834.0,132.0,3.0,19.6,745.0,886.97,676.43
2018,3,27,14,15,865.5,112.0,2.9,19.7,725.0,906.77,689.99
2018,3,27,14,30,897.0,92.0,2.8,19.8,705.0,914.7,695.49
2018,3,27,14,45,904.5,83.5,2.7,19.85,672.5,918.39,698.44
2018,3,27,15,0,912.0,75.0,2.6,19.9,640.0,918.26,698.96
2018,3,27,15,15,897.0,72.5,2.6,19.9,596.0,901.54,689.25
2018,3,27,15,30,882.0,70.0,2.6,19.9,552.0,881.56,677.49
2018,3,27,15,45,861.0,68.5,2.25,19.65,504.0,854.56,658.6
2018,3,27,16,0,840.0,67.0,1.9,19.4,456.0,824.98,637.64
2018,3,27,16,15,807.0,64.5,1.7,18.8,404.0,789.85,614.65
2018,3,27,16,30,774.0,62.0,1.5,18.2,352.0,744.63,583.9
2018,3,27,16,45,729.0,58.5,1.3,17.6,299.0,687.09,543.27
2018,3,27,17,0,684.0,55.0,1.1,17.0,246.0,629.18,500.82
2018,3,27,17,15,590.0,50.5,1.15,16.1,190.5,539.41,434.74
2018,3,27,17,30,496.0,46.0,1.2,15.2,135.0,448.9,363.96
2018,3,27,17,45,375.5,37.0,1.25,14.35,91.5,339.53,272.03
2018,3,27,18,0,255.0,28.0,1.3,13.5,48.0,233.44,156.25
2018,3,27,18,15,139.0,15.5,1.35,13.15,25.0,97.1,0.0
2018,3,27,18,30,23.0,3.0,1.4,12.8,2.0,0.0,0.0
2018,3,27,18,45,11.5,1.5,1.4,12.5,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,28,5,45,26.5,3.0,1.6,8.15,3.0,0.0,0.0
2018,3,28,6,0,53.0,6.0,1.6,8.3,6.0,5.46,0.0
2018,3,28,6,15,206.5,18.5,1.85,9.0,35.5,15.54,0.0
2018,3,28,6,30,360.0,31.0,2.1,9.7,65.0,25.56,15.51
2018,3,28,6,45,463.0,39.0,2.35,10.4,111.5,31.03,21.85
2018,3,28,7,0,566.0,47.0,2.6,11.1,158.0,36.44,27.12
2018,3,28,7,15,629.0,52.5,2.65,11.65,210.0,43.24,33.41
2018,3,28,7,30,692.0,58.0,2.7,12.2,262.0,46.64,36.48
2018,3,28,7,45,733.0,62.5,2.7,12.75,315.5,49.05,38.53
2018,3,28,8,0,774.0,67.0,2.7,13.3,369.0,51.42,40.46
2018,3,28,8,15,803.0,70.0,2.65,13.85,420.0,52.5,41.19
2018,3,28,8,30,832.0,73.0,2.6,14.4,471.0,53.57,41.9
2018,3,28,8,45,852.5,75.5,2.6,14.95,519.0,63.06,49.98
2018,3,28,9,0,873.0,78.0,2.6,15.5,567.0,94.07,53.36
2018,3,28,9,15,891.5,79.0,2.55,15.95,611.0,148.41,81.01
2018,3,28,9,30,910.0,80.0,2.5,16.4,655.0,204.47,122.05
2018,3,28,9,45,925.0,79.5,2.45,16.85,693.5,260.19,168.81
2018,3,28,10,0,940.0,79.0,2.4,17.3,732.0,316.77,218.5
2018,3,28,10,15,948.5,80.5,2.4,17.7,763.5,373.45,268.79
2018,3,28,10,30,957.0,82.0,2.4,18.1,795.0,429.9,318.04
2018,3,28,10,45,963.0,83.0,2.4,18.5,819.0,484.39,364.54
2018,3,28,11,0,969.0,84.0,2.4,18.9,843.0,537.9,408.84
2018,3,28,11,15,972.5,84.5,2.5,19.25,859.0,588.48,450.02
2018,3,28,11,30,976.0,85.0,2.6,19.6,875.0,637.38,488.8
2018,3,28,11,45,978.0,85.0,2.65,19.9,882.5,683.03,524.11
2018,3,28,12,0,980.0,85.0,2.7,20.2,890.0,726.46,556.95
2018,3,28,12,15,979.5,85.0,2.75,20.45,889.5,765.75,586.09
2018,3,28,12,30,979.0,85.0,2.8,20.7,889.0,802.27,611.15
2018,3,28,12,45,977.0,85.5,2.85,20.9,880.5,835.22,633.76
2018,3,28,13,0,975.0,86.0,2.9,21.1,872.0,865.05,654.22
2018,3,28,13,15,971.0,85.0,2.85,21.25,854.5,888.47,669.73
2018,3,28,13,30,967.0,84.0,2.8,21.4,837.0,908.39,682.94
2018,3,28,13,45,960.5,82.5,2.8,21.5,811.5,922.08,692.54
2018,3,28,14,0,954.0,81.0,2.8,21.6,786.0,932.07,699.83
2018,3,28,14,15,945.5,80.0,2.75,21.65,754.0,937.17,703.75
2018,3,28,14,30,937.0,79.0,2.7,21.7,722.0,938.6,705.39
2018,3,28,14,45,926.0,77.5,2.6,21.75,684.0,933.58,702.44
2018,3,28,15,0,915.0,76.0,2.5,21.8,646.0,925.01,697.29
2018,3,28,15,15,899.5,74.5,2.5,21.8,602.0,908.97,688.26
2018,3,28,15,30,884.0,73.0,2.5,21.8,558.0,889.73,677.16
2018,3,28,15,45,864.0,70.0,2.2,21.5,509.5,861.6,658.16
2018,3,28,16,0,844.0,67.0,1.9,21.2,461.0,830.77,637.09
2018,3,28,16,15,816.5,63.5,1.75,20.6,409.5,798.8,617.04
2018,3,28,16,30,789.0,60.0,1.6,20.0,358.0,756.47,589.11
2018,3,28,16,45,748.5,56.0,1.4,19.35,305.0,701.39,550.79
2018,3,28,17,0,708.0,52.0,1.2,18.7,252.0,645.77,510.57
2018,3,28,17,15,629.5,48.0,1.25,17.8,198.5,561.46,449.23
2018,3,28,17,30,551.0,44.0,1.3,16.9,145.0,486.69,391.2
2018,3,28,17,45,403.5,36.0,1.35,15.95,97.0,358.17,285.84
2018,3,28,18,0,256.0,28.0,1.4,15.0,49.0,236.69,163.23
2018,3,28,18,15,139.0,15.5,1.45,14.65,25.5,97.4,0.0
2018,3,28,18,30,22.0,3.0,1.5,14.3,2.0,0.0,0.0
2018,3,28,18,45,11.0,1.5,1.55,13.95,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,29,5,45,29.0,4.0,1.55,10.0,4.0,0.0,0.0
2018,3,29,6,0,58.0,8.0,1.6,10.2,8.0,7.28,0.0
2018,3,29,6,15,147.0,21.0,1.85,10.95,33.0,16.64,0.0
2018,3,29,6,30,236.0,34.0,2.1,11.7,58.0,26.56,16.55
2018,3,29,6,45,318.0,46.5,2.35,12.45,98.5,35.77,25.89
2018,3,29,7,0,400.0,59.0,2.6,13.2,139.0,46.04,35.44
2018,3,29,7,15,529.5,61.5,2.65,13.75,200.5,46.27,35.84
2018,3,29,7,30,659.0,64.0,2.7,14.3,262.0,46.98,36.46
2018,3,29,7,45,688.5,70.5,2.75,14.85,311.5,50.35,39.34
2018,3,29,8,0,718.0,77.0,2.8,15.4,361.0,58.83,46.65
2018,3,29,8,15,735.5,85.5,2.75,15.9,409.5,63.76,50.72
2018,3,29,8,30,753.0,94.0,2.7,16.4,458.0,68.41,54.5
2018,3,29,8,45,706.0,119.0,2.65,16.95,487.0,76.25,60.98
2018,3,29,9,0,659.0,144.0,2.6,17.5,516.0,118.72,76.38
2018,3,29,9,15,789.0,112.5,2.5,18.05,591.0,157.81,91.43
2018,3,29,9,30,919.0,81.0,2.4,18.6,666.0,210.87,125.73
2018,3,29,9,45,932.5,81.5,2.3,19.1,704.5,267.56,173.13
2018,3,29,10,0,946.0,82.0,2.2,19.6,743.0,324.97,223.02
2018,3,29,10,15,953.5,83.5,2.2,20.0,774.0,381.69,272.78
2018,3,29,10,30,961.0,85.0,2.2,20.4,805.0,438.05,321.33
2018,3,29,10,45,961.5,88.0,2.25,20.85,827.0,492.04,366.89
2018,3,29,11,0,962.0,91.0,2.3,21.3,849.0,544.55,409.89
2018,3,29,11,15,956.0,96.5,2.3,21.6,862.0,594.09,449.36
2018,3,29,11,30,950.0,102.0,2.3,21.9,875.0,641.26,485.81
2018,3,29,11,45,965.5,96.0,2.35,22.2,887.5,689.12,522.18
2018,3,29,12,0,981.0,90.0,2.4,22.5,900.0,735.64,556.76
2018,3,29,12,15,982.5,89.5,2.4,22.7,900.5,775.93,585.8
2018,3,29,12,30,984.0,89.0,2.4,22.9,901.0,813.56,610.94
2018,3,29,12,45,964.0,97.0,2.4,23.1,885.5,840.21,628.47
2018,3,29,13,0,944.0,105.0,2.4,23.3,870.0,862.91,643.42
2018,3,29,13,15,949.5,100.0,2.4,23.4,856.0,889.65,661.39
2018,3,29,13,30,955.0,95.0,2.4,23.5,842.0,913.23,677.24
2018,3,29,13,45,888.5,117.5,2.4,23.6,796.0,900.14,668.78
2018,3,29,14,0,822.0,140.0,2.4,23.7,750.0,890.66,663.19
2018,3,29,14,15,796.5,142.0,2.35,23.65,713.0,883.65,659.32
2018,3,29,14,30,771.0,144.0,2.3,23.6,676.0,878.37,656.72
2018,3,29,14,45,808.5,121.5,2.3,23.55,652.5,889.5,665.75
2018,3,29,15,0,846.0,99.0,2.3,23.5,629.0,901.37,675.31
2018,3,29,15,15,841.0,92.0,2.3,23.5,588.0,888.86,668.47
2018,3,29,15,30,836.0,85.0,2.3,23.5,547.0,872.92,659.61
2018,3,29,15,45,845.5,76.5,2.15,23.05,508.5,864.57,655.83
2018,3,29,16,0,855.0,68.0,2.0,22.6,470.0,843.99,643.55
2018,3,29,16,15,825.0,66.0,1.85,21.9,418.0,811.61,623.59
2018,3,29,16,30,795.0,64.0,1.7,21.2,366.0,768.89,595.9
2018,3,29,16,45,743.0,60.0,1.55,20.5,309.5,704.15,551.55
2018,3,29,17,0,691.0,56.0,1.4,19.8,253.0,639.4,505.52
2018,3,29,17,15,638.0,50.0,1.4,18.8,203.0,571.85,456.53
2018,3,29,17,30,585.0,44.0,1.4,17.8,153.0,505.24,404.71
2018,3,29,17,45,471.0,37.0,1.45,16.85,106.5,406.29,323.13
2018,3,29,18,0,357.0,30.0,1.5,15.9,60.0,305.53,216.07
2018,3,29,18,15,201.5,18.0,1.5,15.5,32.5,137.55,0.0
2018,3,29,18,30,46.0,6.0,1.5,15.1,5.0,0.0,0.0
2018,3,29,18,45,23.0,3.0,1.55,14.7,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,30,5,45,13.0,3.5,1.05,10.6,3.5,0.0,0.0
2018,3,30,6,0,26.0,7.0,1.0,10.8,7.0,6.37,0.0
2018,3,30,6,15,115.0,22.5,1.05,11.5,33.0,17.77,0.0
2018,3,30,6,30,204.0,38.0,1.1,12.2,59.0,29.59,19.37
2018,3,30,6,45,296.0,49.5,1.1,12.95,100.0,37.94,27.85
2018,3,30,7,0,388.0,61.0,1.1,13.7,141.0,46.08,35.47
2018,3,30,7,15,414.0,75.5,1.1,14.15,182.5,55.89,44.38
2018,3,30,7,30,440.0,90.0,1.1,14.6,224.0,65.26,52.66
2018,3,30,7,45,413.0,114.5,1.1,15.05,258.5,80.88,66.25
2018,3,30,8,0,386.0,139.0,1.1,15.5,293.0,95.69,78.85
2018,3,30,8,15,443.0,146.5,1.05,16.1,345.5,98.9,81.16
2018,3,30,8,30,500.0,154.0,1.0,16.7,398.0,101.99,83.34
2018,3,30,8,45,489.5,171.5,1.0,17.35,430.0,110.73,90.3
2018,3,30,9,0,479.0,189.0,1.0,18.0,462.0,144.38,100.12
2018,3,30,9,15,340.0,239.5,1.0,18.55,440.5,203.2,144.82
2018,3,30,9,30,201.0,290.0,1.0,19.1,419.0,246.38,182.77
2018,3,30,9,45,235.5,303.5,1.0,19.65,463.0,280.23,207.32
2018,3,30,10,0,270.0,317.0,1.0,20.2,507.0,310.35,229.76
2018,3,30,10,15,348.0,312.0,1.0,20.6,567.5,353.95,261.93
2018,3,30,10,30,426.0,307.0,1.0,21.0,628.0,400.43,296.75
2018,3,30,10,45,408.5,320.5,1.05,21.4,636.0,432.11,321.93
2018,3,30,11,0,391.0,334.0,1.1,21.8,644.0,464.6,346.96
2018,3,30,11,15,341.5,360.5,1.15,22.1,635.0,484.79,362.41
2018,3,30,11,30,292.0,387.0,1.2,22.4,626.0,500.69,374.09
2018,3,30,11,45,293.0,390.5,1.2,22.7,632.0,524.94,391.57
2018,3,30,12,0,294.0,394.0,1.2,23.0,638.0,548.7,408.37
2018,3,30,12,15,332.0,381.0,1.25,23.2,656.0,583.34,433.77
2018,3,30,12,30,370.0,368.0,1.3,23.4,674.0,619.19,459.8
2018,3,30,12,45,445.5,333.5,1.3,23.55,698.5,671.4,497.43
2018,3,30,13,0,521.0,299.0,1.3,23.7,723.0,720.68,532.64
2018,3,30,13,15,517.0,294.0,1.35,23.75,707.5,733.29,541.9
2018,3,30,13,30,513.0,289.0,1.4,23.8,692.0,743.58,549.98
2018,3,30,13,45,466.5,295.5,1.4,23.8,653.5,726.06,538.02
2018,3,30,14,0,420.0,302.0,1.4,23.8,615.0,705.14,523.91
2018,3,30,14,15,497.0,261.0,1.4,23.75,616.5,743.29,553.41
2018,3,30,14,30,574.0,220.0,1.4,23.7,618.0,778.66,580.43
2018,3,30,14,45,473.5,238.0,1.4,23.65,554.5,714.34,535.56
2018,3,30,15,0,373.0,256.0,1.4,23.6,491.0,632.05,478.44
2018,3,30,15,15,323.5,245.0,1.4,23.6,438.5,578.77,441.88
2018,3,30,15,30,274.0,234.0,1.4,23.6,386.0,524.59,403.64
2018,3,30,15,45,347.5,199.5,1.3,23.35,375.0,550.68,426.36
2018,3,30,16,0,421.0,165.0,1.2,23.1,364.0,590.54,457.75
2018,3,30,16,15,391.0,150.0,1.1,22.55,318.5,542.94,424.17
2018,3,30,16,30,361.0,135.0,1.0,22.0,273.0,494.71,390.1
2018,3,30,16,45,337.5,116.5,0.95,21.45,230.5,447.14,356.0
2018,3,30,17,0,314.0,98.0,0.9,20.9,188.0,399.17,320.26
2018,3,30,17,15,310.0,79.5,0.95,20.15,153.5,365.79,295.11
2018,3,30,17,30,306.0,61.0,1.0,19.4,119.0,331.21,266.9
2018,3,30,17,45,238.0,46.0,1.05,18.65,82.5,257.4,204.38
2018,3,30,18,0,170.0,31.0,1.1,17.9,46.0,189.32,134.92
2018,3,30,18,15,97.5,17.5,1.15,17.3,25.0,74.75,0.0
2018,3,30,18,30,25.0,4.0,1.2,16.7,4.0,0.0,0.0
2018,3,30,18,45,12.5,2.0,1.25,16.15,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,31,5,45,1.0,2.0,1.65,9.95,2.0,0.0,0.0
2018,3,31,6,0,2.0,4.0,1.7,10.3,4.0,3.64,0.0
2018,3,31,6,15,4.5,16.5,1.95,10.9,17.0,14.55,0.0
2018,3,31,6,30,7.0,29.0,2.2,11.5,30.0,25.44,16.11
2018,3,31,6,45,16.5,48.0,2.4,12.1,51.0,40.68,30.41
2018,3,31,7,0,26.0,67.0,2.6,12.7,72.0,55.76,44.24
2018,3,31,7,15,31.0,88.5,2.55,13.15,96.5,72.22,59.09
2018,3,31,7,30,36.0,110.0,2.5,13.6,121.0,88.3,73.3
2018,3,31,7,45,159.0,133.0,2.4,14.05,195.5,101.37,84.56
2018,3,31,8,0,282.0,156.0,2.3,14.5,270.0,111.52,93.03
2018,3,31,8,15,255.5,182.0,2.35,15.05,295.5,126.74,105.72
2018,3,31,8,30,229.0,208.0,2.4,15.6,321.0,149.42,124.6
2018,3,31,8,45,236.0,230.5,2.4,16.15,356.5,162.75,135.22
2018,3,31,9,0,243.0,253.0,2.4,16.7,392.0,182.47,137.45
2018,3,31,9,15,260.0,270.5,2.45,17.2,429.5,215.38,159.04
2018,3,31,9,30,277.0,288.0,2.5,17.7,467.0,250.54,185.01
2018,3,31,9,45,283.5,305.0,2.55,18.15,497.0,285.22,212.42
2018,3,31,10,0,290.0,322.0,2.6,18.6,527.0,320.9,241.06
2018,3,31,10,15,294.0,336.5,2.6,19.0,552.0,354.95,268.47
2018,3,31,10,30,298.0,351.0,2.6,19.4,577.0,389.56,295.96
2018,3,31,10,45,384.5,332.0,2.65,19.85,632.5,435.89,331.38
2018,3,31,11,0,471.0,313.0,2.7,20.3,688.0,486.7,370.44
2018,3,31,11,15,523.5,300.0,2.75,20.5,724.0,534.63,407.6
2018,3,31,11,30,576.0,287.0,2.8,20.7,760.0,585.92,446.89
2018,3,31,11,45,601.5,279.5,2.8,20.95,777.5,627.78,478.41
2018,3,31,12,0,627.0,272.0,2.8,21.2,795.0,670.28,509.94
2018,3,31,12,15,661.5,254.5,2.85,21.25,805.5,710.74,540.49
2018,3,31,12,30,696.0,237.0,2.9,21.3,816.0,751.13,570.72
2018,3,31,12,45,726.0,218.0,2.95,21.4,816.5,786.03,596.78
2018,3,31,13,0,756.0,199.0,3.0,21.5,817.0,819.44,621.68
2018,3,31,13,15,804.0,172.5,3.05,21.45,817.5,854.22,647.04
2018,3,31,13,30,852.0,146.0,3.1,21.4,818.0,891.54,673.46
2018,3,31,13,45,869.0,131.5,3.15,21.3,799.0,911.62,688.24
2018,3,31,14,0,886.0,117.0,3.2,21.2,780.0,920.16,695.44
2018,3,31,14,15,805.0,140.0,3.2,21.0,723.5,894.45,679.34
2018,3,31,14,30,724.0,163.0,3.2,20.8,667.0,861.97,658.78
2018,3,31,14,45,640.0,179.5,3.2,20.55,607.0,810.68,624.98
2018,3,31,15,0,556.0,196.0,3.2,20.3,547.0,749.64,582.85
2018,3,31,15,15,621.0,160.5,3.2,20.3,527.5,778.5,606.48
2018,3,31,15,30,686.0,125.0,3.2,20.3,508.0,795.59,620.22
2018,3,31,15,45,694.0,111.0,3.2,19.45,469.5,781.65,613.9
2018,3,31,16,0,702.0,97.0,3.2,18.6,431.0,764.25,605.22
2018,3,31,16,15,600.0,106.0,3.15,17.85,369.0,677.88,544.62
2018,3,31,16,30,498.0,115.0,3.1,17.1,307.0,585.37,477.58
2018,3,31,16,45,430.0,104.5,3.0,16.4,253.0,507.76,418.79
2018,3,31,17,0,362.0,94.0,2.9,15.7,199.0,432.26,359.27
2018,3,31,17,15,308.5,79.0,2.9,14.8,156.0,364.47,304.42
2018,3,31,17,30,255.0,64.0,2.9,13.9,113.0,299.18,249.17
2018,3,31,17,45,217.0,48.5,2.9,13.05,81.0,247.08,202.47
2018,3,31,18,0,179.0,33.0,2.9,12.2,49.0,198.4,148.29
2018,3,31,18,15,102.0,19.0,3.0,11.75,27.0,79.05,0.0
2018,3,31,18,30,25.0,5.0,3.1,11.3,5.0,0.0,0.0
2018,3,31,18,45,12.5,2.5,3.2,10.9,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,1,5,45,32.0,5.5,1.25,7.9,6.0,0.0,0.0
2018,4,1,6,0,64.0,11.0,1.3,8.3,12.0,10.01,0.0
2018,4,1,6,15,197.0,25.5,1.55,8.95,45.0,20.16,4.75
2018,4,1,6,30,330.0,40.0,1.8,9.6,78.0,33.06,23.03
2018,4,1,6,45,426.5,50.0,2.0,10.3,125.5,39.91,30.02
2018,4,1,7,0,523.0,60.0,2.2,11.0,173.0,46.59,36.38
2018,4,1,7,15,584.5,66.5,2.15,11.6,225.0,50.0,39.56
2018,4,1,7,30,646.0,73.0,2.1,12.2,277.0,53.36,42.52
2018,4,1,7,45,687.0,79.0,2.05,12.8,330.0,56.14,44.82
2018,4,1,8,0,728.0,85.0,2.0,13.4,383.0,58.8,46.95
2018,4,1,8,15,757.5,89.5,2.0,14.0,434.5,66.4,53.38
2018,4,1,8,30,787.0,94.0,2.0,14.6,486.0,67.98,54.45
2018,4,1,8,45,808.0,98.0,1.95,15.25,534.0,69.06,55.06
2018,4,1,9,0,829.0,102.0,1.9,15.9,582.0,115.96,65.46
2018,4,1,9,15,851.0,102.5,1.95,16.4,626.5,168.67,96.75
2018,4,1,9,30,873.0,103.0,2.0,16.9,671.0,223.69,138.96
2018,4,1,9,45,892.5,101.5,2.05,17.45,710.0,285.81,191.07
2018,4,1,10,0,912.0,100.0,2.1,18.0,749.0,341.61,239.6
2018,4,1,10,15,920.5,101.5,2.2,18.4,780.0,397.06,288.29
2018,4,1,10,30,929.0,103.0,2.3,18.8,811.0,452.28,335.91
2018,4,1,10,45,935.0,104.0,2.35,19.2,834.5,505.54,380.73
2018,4,1,11,0,941.0,105.0,2.4,19.6,858.0,557.87,423.48
2018,4,1,11,15,944.5,106.0,2.5,19.8,873.5,607.69,463.67
2018,4,1,11,30,948.0,107.0,2.6,20.0,889.0,655.92,501.64
2018,4,1,11,45,948.5,107.5,2.65,20.2,895.5,700.04,535.52
2018,4,1,12,0,949.0,108.0,2.7,20.4,902.0,741.9,567.02
2018,4,1,12,15,948.5,107.5,2.8,20.45,900.5,779.73,595.57
2018,4,1,12,30,948.0,107.0,2.9,20.5,899.0,814.87,620.37
2018,4,1,12,45,945.5,106.5,3.0,20.55,889.5,845.61,642.12
2018,4,1,13,0,943.0,106.0,3.1,20.6,880.0,873.25,661.8
2018,4,1,13,15,939.0,105.5,3.2,20.5,863.0,896.45,678.91
2018,4,1,13,30,935.0,105.0,3.3,20.4,846.0,916.3,693.88
2018,4,1,13,45,928.5,104.0,3.4,20.3,821.0,930.02,704.83
2018,4,1,14,0,922.0,103.0,3.5,20.2,796.0,940.19,713.56
2018,4,1,14,15,913.0,101.0,3.55,20.0,763.5,943.46,717.72
2018,4,1,14,30,904.0,99.0,3.6,19.8,731.0,943.12,719.62
2018,4,1,14,45,892.0,97.0,3.7,19.6,692.5,936.51,717.7
2018,4,1,15,0,880.0,95.0,3.8,19.4,654.0,926.45,713.53
2018,4,1,15,15,863.5,92.0,3.8,19.4,609.5,916.71,708.59
2018,4,1,15,30,847.0,89.0,3.8,19.4,565.0,894.93,695.26
2018,4,1,15,45,821.0,87.0,4.0,18.55,515.5,862.87,677.86
2018,4,1,16,0,795.0,85.0,4.2,17.7,466.0,828.26,658.13
2018,4,1,16,15,754.5,82.5,4.2,17.0,412.0,778.22,625.12
2018,4,1,16,30,714.0,80.0,4.2,16.3,358.0,732.24,594.28
2018,4,1,16,45,669.0,75.0,4.2,15.6,305.5,673.83,552.71
2018,4,1,17,0,624.0,70.0,4.2,14.9,253.0,615.33,509.38
2018,4,1,17,15,561.5,62.5,4.2,14.1,202.5,540.66,451.04
2018,4,1,17,30,499.0,55.0,4.2,13.3,152.0,467.91,391.04
2018,4,1,17,45,388.5,45.0,4.2,12.55,106.5,361.66,298.93
2018,4,1,18,0,278.0,35.0,4.2,11.8,61.0,261.81,200.59
2018,4,1,18,15,154.5,20.5,4.15,11.45,33.5,141.8,0.0
2018,4,1,18,30,31.0,6.0,4.1,11.1,6.0,5.46,0.0
2018,4,1,18,45,15.5,3.0,4.05,10.75,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,2,5,45,30.0,6.5,2.75,8.75,7.0,0.0,0.0
2018,4,2,6,0,60.0,13.0,2.9,9.1,14.0,11.82,0.0
2018,4,2,6,15,171.0,28.0,3.05,9.5,45.5,22.08,8.03
2018,4,2,6,30,282.0,43.0,3.2,9.9,77.0,33.44,23.48
2018,4,2,6,45,312.5,57.5,3.3,10.35,112.5,43.86,33.57
2018,4,2,7,0,343.0,72.0,3.4,10.8,148.0,53.83,42.92
2018,4,2,7,15,452.0,79.5,3.4,11.3,207.0,58.63,47.37
2018,4,2,7,30,561.0,87.0,3.4,11.8,266.0,63.93,52.05
2018,4,2,7,45,623.5,90.5,3.45,12.25,322.0,64.32,52.21
2018,4,2,8,0,686.0,94.0,3.5,12.7,378.0,64.87,52.46
2018,4,2,8,15,571.5,131.5,3.4,13.25,388.5,89.36,73.78
2018,4,2,8,30,457.0,169.0,3.3,13.8,399.0,110.57,91.87
2018,4,2,8,45,441.0,193.5,3.2,14.35,432.5,123.34,102.39
2018,4,2,9,0,425.0,218.0,3.1,14.9,466.0,167.11,119.36
2018,4,2,9,15,578.0,182.0,3.05,15.35,545.5,190.17,126.11
2018,4,2,9,30,731.0,146.0,3.0,15.8,625.0,227.56,149.17
2018,4,2,9,45,817.5,121.0,2.95,16.25,684.0,279.9,191.05
2018,4,2,10,0,904.0,96.0,2.9,16.7,743.0,340.31,241.44
2018,4,2,10,15,912.0,97.0,2.85,17.05,773.0,394.67,289.68
2018,4,2,10,30,920.0,98.0,2.8,17.4,803.0,448.74,336.7
2018,4,2,10,45,925.5,99.5,2.8,17.75,826.0,501.59,381.59
2018,4,2,11,0,931.0,101.0,2.8,18.1,849.0,553.48,424.38
2018,4,2,11,15,934.0,101.5,2.75,18.4,864.0,602.0,463.3
2018,4,2,11,30,937.0,102.0,2.7,18.7,879.0,648.88,499.81
2018,4,2,11,45,938.5,103.0,2.7,19.0,886.5,693.43,533.76
2018,4,2,12,0,940.0,104.0,2.7,19.3,894.0,735.85,565.34
2018,4,2,12,15,939.5,104.0,2.7,19.45,893.0,773.63,592.9
2018,4,2,12,30,939.0,104.0,2.7,19.6,892.0,808.76,616.93
2018,4,2,12,45,936.5,103.5,2.7,19.8,882.5,839.06,637.4
2018,4,2,13,0,934.0,103.0,2.7,20.0,873.0,866.29,655.73
2018,4,2,13,15,928.5,103.0,2.7,20.05,855.5,888.35,670.93
2018,4,2,13,30,923.0,103.0,2.7,20.1,838.0,907.04,683.95
2018,4,2,13,45,914.5,103.0,2.7,20.15,812.5,919.68,693.01
2018,4,2,14,0,906.0,103.0,2.7,20.2,787.0,928.81,699.87
2018,4,2,14,15,896.0,102.0,2.65,20.1,755.0,931.98,702.87
2018,4,2,14,30,886.0,101.0,2.6,20.0,723.0,931.63,703.71
2018,4,2,14,45,873.0,99.0,2.55,19.95,684.5,923.96,699.63
2018,4,2,15,0,860.0,97.0,2.5,19.9,646.0,921.84,699.55
2018,4,2,15,15,843.5,94.5,2.5,19.9,602.5,903.87,689.04
2018,4,2,15,30,827.0,92.0,2.5,19.9,559.0,882.76,676.56
2018,4,2,15,45,808.0,88.0,2.4,19.5,511.5,854.61,659.37
2018,4,2,16,0,789.0,84.0,2.3,19.1,464.0,823.77,640.18
2018,4,2,16,15,758.0,80.5,2.2,18.55,413.0,780.71,612.33
2018,4,2,16,30,727.0,77.0,2.1,18.0,362.0,735.91,582.63
2018,4,2,16,45,680.5,72.5,1.95,17.4,309.0,681.47,544.63
2018,4,2,17,0,634.0,68.0,1.8,16.8,256.0,622.06,501.48
2018,4,2,17,15,560.5,61.5,1.85,15.85,203.5,539.9,440.46
2018,4,2,17,30,487.0,55.0,1.9,14.9,151.0,460.35,377.86
2018,4,2,17,45,369.0,45.0,1.9,13.95,105.0,349.2,284.75
2018,4,2,18,0,251.0,35.0,1.9,13.0,59.0,248.08,189.88
2018,4,2,18,15,140.5,20.5,2.05,12.5,32.5,134.35,0.0
2018,4,2,18,30,30.0,6.0,2.2,12.0,6.0,22.56,0.0
2018,4,2,18,45,15.0,3.0,2.3,11.5,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,3,5,45,46.5,7.5,1.35,6.65,8.5,0.0,0.0
2018,4,3,6,0,93.0,15.0,1.3,7.1,17.0,13.64,0.0
2018,4,3,6,15,233.5,29.0,1.6,7.85,53.5,22.9,10.33
2018,4,3,6,30,374.0,43.0,1.9,8.6,90.0,35.46,25.55
2018,4,3,6,45,471.5,51.5,2.15,9.35,139.5,40.9,31.15
2018,4,3,7,0,569.0,60.0,2.4,10.1,189.0,46.3,36.31
2018,4,3,7,15,629.5,66.5,2.45,10.7,243.0,49.78,39.52
2018,4,3,7,30,690.0,73.0,2.5,11.3,297.0,53.19,42.51
2018,4,3,7,45,730.5,77.5,2.5,11.9,351.0,54.89,43.84
2018,4,3,8,0,771.0,82.0,2.5,12.5,405.0,62.2,50.12
2018,4,3,8,15,797.5,86.0,2.55,13.05,456.5,63.56,51.03
2018,4,3,8,30,824.0,90.0,2.6,13.6,508.0,64.87,51.9
2018,4,3,8,45,843.5,93.5,2.65,14.2,556.0,68.03,54.36
2018,4,3,9,0,863.0,97.0,2.7,14.8,604.0,122.39,67.28
2018,4,3,9,15,876.5,100.0,2.7,15.25,647.0,177.88,103.05
2018,4,3,9,30,890.0,103.0,2.7,15.7,690.0,242.37,154.49
2018,4,3,9,45,897.5,106.5,2.7,16.2,726.0,298.61,203.16
2018,4,3,10,0,905.0,110.0,2.7,16.7,762.0,355.0,252.99
2018,4,3,10,15,913.5,111.5,2.65,17.1,792.5,410.18,301.5
2018,4,3,10,30,922.0,113.0,2.6,17.5,823.0,465.13,348.74
2018,4,3,10,45,921.5,116.5,2.55,17.9,843.5,517.14,392.44
2018,4,3,11,0,921.0,120.0,2.5,18.3,864.0,567.65,433.52
2018,4,3,11,15,930.0,118.0,2.45,18.6,881.0,617.24,472.74
2018,4,3,11,30,939.0,116.0,2.4,18.9,898.0,665.66,509.91
2018,4,3,11,45,891.5,141.5,2.35,19.2,889.0,699.87,535.13
2018,4,3,12,0,844.0,167.0,2.3,19.5,880.0,732.62,558.29
2018,4,3,12,15,863.5,156.5,2.3,19.65,885.0,773.79,588.54
2018,4,3,12,30,883.0,146.0,2.3,19.8,890.0,813.47,616.84
2018,4,3,12,45,900.5,135.0,2.35,19.95,887.0,843.72,637.51
2018,4,3,13,0,918.0,124.0,2.4,20.1,884.0,876.85,660.2
2018,4,3,13,15,912.5,123.0,2.5,20.05,865.5,897.88,675.59
2018,4,3,13,30,907.0,122.0,2.6,20.0,847.0,915.55,688.95
2018,4,3,13,45,898.5,121.0,2.65,20.0,821.0,927.17,697.85
2018,4,3,14,0,890.0,120.0,2.7,20.0,795.0,935.27,704.58
2018,4,3,14,15,877.5,119.5,2.8,19.8,762.0,945.67,714.02
2018,4,3,14,30,865.0,119.0,2.9,19.6,729.0,944.05,715.47
2018,4,3,14,45,850.5,115.5,3.0,19.45,688.5,933.67,711.03
2018,4,3,15,0,836.0,112.0,3.1,19.3,648.0,919.82,704.34
2018,4,3,15,15,820.0,109.5,3.1,19.3,605.5,902.43,694.16
2018,4,3,15,30,804.0,107.0,3.1,19.3,563.0,881.9,681.86
2018,4,3,15,45,778.5,103.5,3.2,18.55,514.0,848.7,663.11
2018,4,3,16,0,753.0,100.0,3.3,17.8,465.0,818.69,646.3
2018,4,3,16,15,717.5,95.5,3.25,17.1,413.0,771.46,615.45
2018,4,3,16,30,682.0,91.0,3.2,16.4,361.0,722.84,582.82
2018,4,3,16,45,634.0,85.0,3.15,15.7,308.0,661.02,539.02
2018,4,3,17,0,586.0,79.0,3.1,15.0,255.0,599.22,493.48
2018,4,3,17,15,518.0,71.0,3.05,14.15,204.0,520.15,432.28
2018,4,3,17,30,450.0,63.0,3.0,13.3,153.0,443.04,369.01
2018,4,3,17,45,346.0,51.0,2.95,12.4,108.0,340.46,281.11
2018,4,3,18,0,242.0,39.0,2.9,11.5,63.0,248.93,194.08
2018,4,3,18,15,136.0,23.5,2.9,11.1,35.5,137.72,0.0
2018,4,3,18,30,30.0,8.0,2.9,10.7,8.0,24.43,0.0
2018,4,3,18,45,15.0,4.0,2.9,10.25,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
