Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,1,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,4,5,45,16.5,6.5,2.25,8.35,7.0,0.0,0.0
2018,4,4,6,0,33.0,13.0,2.4,8.6,14.0,11.82,0.0
2018,4,4,6,15,107.5,29.0,2.55,9.05,41.5,23.38,11.78
2018,4,4,6,30,182.0,45.0,2.7,9.5,69.0,34.61,24.82
2018,4,4,6,45,228.0,61.0,2.9,9.95,104.5,46.05,35.72
2018,4,4,7,0,274.0,77.0,3.1,10.4,140.0,57.03,45.94
2018,4,4,7,15,233.0,94.5,3.1,10.85,157.5,71.64,59.17
2018,4,4,7,30,192.0,112.0,3.1,11.3,175.0,83.06,69.27
2018,4,4,7,45,330.0,123.0,3.05,11.75,253.5,85.27,70.96
2018,4,4,8,0,468.0,134.0,3.0,12.2,332.0,91.7,76.32
2018,4,4,8,15,522.5,141.5,3.0,12.7,388.0,95.01,78.82
2018,4,4,8,30,577.0,149.0,3.0,13.2,444.0,97.94,80.96
2018,4,4,8,45,550.5,171.0,2.95,13.7,473.5,114.27,94.72
2018,4,4,9,0,524.0,193.0,2.9,14.2,503.0,162.41,111.05
2018,4,4,9,15,414.0,241.0,2.9,14.6,497.0,214.67,152.99
2018,4,4,9,30,304.0,289.0,2.9,15.0,491.0,262.61,195.66
2018,4,4,9,45,266.0,314.0,2.9,15.45,497.5,293.26,222.13
2018,4,4,10,0,228.0,339.0,2.9,15.9,504.0,327.92,251.38
2018,4,4,10,15,409.0,296.0,2.95,16.15,607.0,367.05,279.54
2018,4,4,10,30,590.0,253.0,3.0,16.4,710.0,436.52,333.16
2018,4,4,10,45,564.5,271.5,3.05,16.7,719.0,475.46,365.68
2018,4,4,11,0,539.0,290.0,3.1,17.0,728.0,511.61,395.1
2018,4,4,11,15,537.5,300.0,3.05,17.15,743.0,551.5,426.47
2018,4,4,11,30,536.0,310.0,3.0,17.3,758.0,590.59,456.47
2018,4,4,11,45,682.5,241.0,3.0,17.5,816.5,657.09,508.28
2018,4,4,12,0,829.0,172.0,3.0,17.7,875.0,729.97,564.19
2018,4,4,12,15,882.0,144.5,3.0,17.7,891.5,779.29,601.53
2018,4,4,12,30,935.0,117.0,3.0,17.7,908.0,824.53,634.04
2018,4,4,12,45,839.0,160.5,3.0,17.7,864.5,828.42,636.61
2018,4,4,13,0,743.0,204.0,3.0,17.7,821.0,824.61,633.64
2018,4,4,13,15,549.0,279.5,3.1,17.55,730.5,755.9,582.62
2018,4,4,13,30,355.0,355.0,3.2,17.4,640.0,670.48,518.42
2018,4,4,13,45,386.5,333.0,3.25,17.25,634.5,689.34,535.03
2018,4,4,14,0,418.0,311.0,3.3,17.1,629.0,719.81,559.19
2018,4,4,14,15,322.5,308.0,3.35,16.95,547.5,627.48,491.36
2018,4,4,14,30,227.0,305.0,3.4,16.8,466.0,529.05,417.76
2018,4,4,14,45,249.0,289.0,3.45,16.65,457.0,554.35,439.17
2018,4,4,15,0,271.0,273.0,3.5,16.5,448.0,562.36,447.32
2018,4,4,15,15,248.0,262.5,3.5,16.5,414.0,533.83,426.31
2018,4,4,15,30,225.0,252.0,3.5,16.5,380.0,487.17,391.66
2018,4,4,15,45,204.5,227.5,3.4,15.9,336.5,442.44,358.8
2018,4,4,16,0,184.0,203.0,3.3,15.3,293.0,396.85,324.59
2018,4,4,16,15,137.0,183.0,3.15,14.85,246.0,333.42,274.22
2018,4,4,16,30,90.0,163.0,3.0,14.4,199.0,255.53,211.01
2018,4,4,16,45,135.0,139.5,2.9,13.9,184.5,281.3,234.69
2018,4,4,17,0,180.0,116.0,2.8,13.4,170.0,303.24,254.42
2018,4,4,17,15,177.5,95.0,2.6,12.8,140.0,272.67,229.13
2018,4,4,17,30,175.0,74.0,2.4,12.2,110.0,241.05,201.93
2018,4,4,17,45,134.0,55.0,2.2,11.6,78.0,184.91,152.14
2018,4,4,18,0,93.0,36.0,2.0,11.0,46.0,130.65,100.9
2018,4,4,18,15,56.0,21.5,2.1,10.8,26.5,76.72,0.0
2018,4,4,18,30,19.0,7.0,2.2,10.6,7.0,17.27,0.0
2018,4,4,18,45,9.5,3.5,2.25,10.4,3.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,5,5,45,4.0,2.0,1.9,8.75,2.0,0.0,0.0
2018,4,5,6,0,8.0,4.0,2.0,9.2,4.0,3.64,0.0
2018,4,5,6,15,4.0,5.0,2.15,9.6,5.0,4.47,0.0
2018,4,5,6,30,0.0,6.0,2.3,10.0,6.0,5.26,0.0
2018,4,5,6,45,0.0,8.0,2.5,10.4,8.0,7.02,0.67
2018,4,5,7,0,0.0,10.0,2.7,10.8,10.0,8.78,2.32
2018,4,5,7,15,3.0,32.0,2.65,10.95,33.0,28.2,19.99
2018,4,5,7,30,6.0,54.0,2.6,11.1,56.0,47.71,37.61
2018,4,5,7,45,14.0,91.5,2.6,11.3,97.0,79.41,65.88
2018,4,5,8,0,22.0,129.0,2.6,11.5,138.0,104.33,87.67
2018,4,5,8,15,53.0,171.0,2.65,12.1,197.0,133.09,112.32
2018,4,5,8,30,84.0,213.0,2.7,12.7,256.0,160.06,134.97
2018,4,5,8,45,154.0,235.5,2.7,13.3,324.0,168.03,133.24
2018,4,5,9,0,224.0,258.0,2.7,13.9,392.0,201.53,153.12
2018,4,5,9,15,257.5,262.0,2.65,14.4,426.0,217.45,161.9
2018,4,5,9,30,291.0,266.0,2.6,14.9,460.0,246.78,183.62
2018,4,5,9,45,156.5,263.0,2.6,15.4,368.0,241.98,185.62
2018,4,5,10,0,22.0,260.0,2.6,15.9,276.0,226.24,177.39
2018,4,5,10,15,27.0,269.0,2.55,16.1,289.5,231.33,181.08
2018,4,5,10,30,32.0,278.0,2.5,16.3,303.0,244.7,191.32
2018,4,5,10,45,19.5,232.0,2.45,16.45,247.5,206.68,161.35
2018,4,5,11,0,7.0,186.0,2.4,16.6,192.0,166.71,129.63
2018,4,5,11,15,30.0,265.0,2.5,16.65,290.5,245.96,192.32
2018,4,5,11,30,53.0,344.0,2.6,16.7,389.0,330.18,257.46
2018,4,5,11,45,54.5,350.0,2.7,16.7,396.5,342.39,266.72
2018,4,5,12,0,56.0,356.0,2.8,16.7,404.0,354.77,276.39
2018,4,5,12,15,34.0,299.0,2.95,16.5,328.0,293.86,229.67
2018,4,5,12,30,12.0,242.0,3.1,16.3,252.0,225.09,176.01
2018,4,5,12,45,11.0,231.0,3.25,16.1,240.0,215.56,168.92
2018,4,5,13,0,10.0,220.0,3.4,15.9,228.0,205.76,161.44
2018,4,5,13,15,11.5,236.5,3.4,15.65,245.5,223.17,175.6
2018,4,5,13,30,13.0,253.0,3.4,15.4,263.0,241.04,190.09
2018,4,5,13,45,12.5,244.0,3.4,15.2,253.5,233.42,184.39
2018,4,5,14,0,12.0,235.0,3.4,15.0,244.0,225.67,178.64
2018,4,5,14,15,10.5,223.0,3.3,14.65,230.5,213.98,169.77
2018,4,5,14,30,9.0,211.0,3.2,14.3,217.0,202.12,160.74
2018,4,5,14,45,5.5,191.5,3.1,14.0,195.0,180.92,143.99
2018,4,5,15,0,2.0,172.0,3.0,13.7,173.0,159.52,126.94
2018,4,5,15,15,1.5,164.0,3.0,13.7,165.0,152.13,121.24
2018,4,5,15,30,1.0,156.0,3.0,13.7,157.0,144.78,115.54
2018,4,5,15,45,4.5,155.5,2.7,13.1,158.0,148.88,119.69
2018,4,5,16,0,8.0,155.0,2.4,12.5,159.0,153.46,124.25
2018,4,5,16,15,7.0,141.5,2.2,12.25,144.5,140.4,113.81
2018,4,5,16,30,6.0,128.0,2.0,12.0,130.0,127.44,103.34
2018,4,5,16,45,10.5,116.0,1.85,11.8,119.5,120.92,98.39
2018,4,5,17,0,15.0,104.0,1.7,11.6,109.0,114.52,93.32
2018,4,5,17,15,7.5,82.0,1.6,11.4,84.5,86.19,68.89
2018,4,5,17,30,0.0,60.0,1.5,11.2,60.0,57.69,43.98
2018,4,5,17,45,0.0,43.5,1.4,11.0,43.5,41.39,29.56
2018,4,5,18,0,0.0,27.0,1.3,10.8,27.0,24.17,14.05
2018,4,5,18,15,6.0,16.0,1.2,10.75,16.0,19.72,0.0
2018,4,5,18,30,12.0,5.0,1.1,10.7,5.0,11.45,0.0
2018,4,5,18,45,6.0,2.5,1.05,10.6,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.85,10.95,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,2.0,11.1,3.0,2.73,0.0
2018,4,6,6,15,0.0,4.5,2.2,11.2,4.5,3.94,0.0
2018,4,6,6,30,0.0,6.0,2.4,11.3,6.0,5.26,0.0
2018,4,6,6,45,0.0,7.5,2.55,11.4,7.5,6.58,0.26
2018,4,6,7,0,0.0,9.0,2.7,11.5,9.0,7.9,1.51
2018,4,6,7,15,0.0,11.5,2.9,11.75,11.5,10.1,3.52
2018,4,6,7,30,0.0,14.0,3.1,12.0,14.0,12.31,5.51
2018,4,6,7,45,0.0,34.0,3.25,12.2,34.0,29.96,21.4
2018,4,6,8,0,0.0,54.0,3.4,12.4,54.0,47.68,37.15
2018,4,6,8,15,0.0,62.5,3.45,12.75,62.5,55.24,43.67
2018,4,6,8,30,0.0,71.0,3.5,13.1,71.0,62.81,50.13
2018,4,6,8,45,1.0,96.0,3.5,13.45,96.5,84.73,65.93
2018,4,6,9,0,2.0,121.0,3.5,13.8,122.0,105.63,82.93
2018,4,6,9,15,2.0,112.5,3.55,14.15,113.5,99.12,77.17
2018,4,6,9,30,2.0,104.0,3.6,14.5,105.0,92.28,71.24
2018,4,6,9,45,1.5,104.5,3.65,14.8,105.5,92.79,71.45
2018,4,6,10,0,1.0,105.0,3.7,15.1,106.0,93.22,71.61
2018,4,6,10,15,0.5,103.0,3.65,15.25,103.5,91.43,69.99
2018,4,6,10,30,0.0,101.0,3.6,15.4,101.0,89.56,68.32
2018,4,6,10,45,1.0,123.0,3.6,15.55,124.0,109.18,84.17
2018,4,6,11,0,2.0,145.0,3.6,15.7,147.0,128.95,100.04
2018,4,6,11,15,6.0,183.0,3.6,15.8,188.0,164.44,128.49
2018,4,6,11,30,10.0,221.0,3.6,15.9,229.0,200.53,157.15
2018,4,6,11,45,11.5,236.0,3.6,15.95,245.5,215.72,169.09
2018,4,6,12,0,13.0,251.0,3.6,16.0,262.0,231.22,181.29
2018,4,6,12,15,15.5,263.0,3.6,16.05,276.0,245.11,192.25
2018,4,6,12,30,18.0,275.0,3.6,16.1,290.0,259.37,203.49
2018,4,6,12,45,17.0,253.5,3.6,16.1,267.5,240.77,188.98
2018,4,6,13,0,16.0,232.0,3.6,16.1,245.0,221.7,174.13
2018,4,6,13,15,11.0,205.5,3.65,16.1,214.5,194.24,152.39
2018,4,6,13,30,6.0,179.0,3.7,16.1,184.0,166.22,130.05
2018,4,6,13,45,8.0,195.0,3.7,16.1,201.5,183.39,144.08
2018,4,6,14,0,10.0,211.0,3.7,16.1,219.0,201.02,158.41
2018,4,6,14,15,11.5,211.0,3.55,16.05,219.5,203.34,160.56
2018,4,6,14,30,13.0,211.0,3.4,16.0,220.0,205.81,162.88
2018,4,6,14,45,12.5,195.0,3.3,15.95,203.5,190.82,151.21
2018,4,6,15,0,12.0,179.0,3.2,15.9,187.0,175.66,139.38
2018,4,6,15,15,11.5,167.5,3.2,15.9,174.5,164.82,130.98
2018,4,6,15,30,11.0,156.0,3.2,15.9,162.0,153.91,122.47
2018,4,6,15,45,42.5,169.5,2.9,15.7,191.0,210.21,170.12
2018,4,6,16,0,74.0,183.0,2.6,15.5,220.0,257.56,209.99
2018,4,6,16,15,80.5,158.5,2.55,15.4,194.5,236.75,194.08
2018,4,6,16,30,87.0,134.0,2.5,15.3,169.0,229.9,189.46
2018,4,6,16,45,57.0,95.0,2.4,15.2,116.5,143.7,117.91
2018,4,6,17,0,27.0,56.0,2.3,15.1,64.0,74.84,59.24
2018,4,6,17,15,13.5,40.5,2.15,14.95,44.5,47.55,35.54
2018,4,6,17,30,0.0,25.0,2.0,14.8,25.0,22.0,13.12
2018,4,6,17,45,0.0,20.5,1.85,14.65,20.5,18.03,9.54
2018,4,6,18,0,0.0,16.0,1.7,14.5,16.0,14.07,5.73
2018,4,6,18,15,0.0,9.0,1.7,14.45,9.0,7.9,0.0
2018,4,6,18,30,0.0,2.0,1.7,14.4,2.0,1.82,0.0
2018,4,6,18,45,0.0,1.0,1.75,14.35,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,7,5,45,0.5,5.5,3.35,12.55,5.5,5.0,0.0
2018,4,7,6,0,1.0,11.0,3.3,12.5,11.0,9.68,0.0
2018,4,7,6,15,0.5,26.5,3.4,12.6,26.5,23.15,13.24
2018,4,7,6,30,0.0,42.0,3.5,12.7,42.0,36.26,26.18
2018,4,7,6,45,6.5,60.5,3.55,12.8,62.0,51.59,40.36
2018,4,7,7,0,13.0,79.0,3.6,12.9,82.0,66.79,54.25
2018,4,7,7,15,22.0,99.0,3.75,13.1,106.0,80.41,66.47
2018,4,7,7,30,31.0,119.0,3.9,13.3,130.0,95.38,79.62
2018,4,7,7,45,46.0,147.5,4.0,13.45,166.5,115.43,97.04
2018,4,7,8,0,61.0,176.0,4.1,13.6,203.0,134.82,113.61
2018,4,7,8,15,76.0,198.5,4.1,13.85,236.0,150.14,126.38
2018,4,7,8,30,91.0,221.0,4.1,14.1,269.0,165.06,138.66
2018,4,7,8,45,143.5,244.0,4.1,14.35,327.5,174.84,137.64
2018,4,7,9,0,196.0,267.0,4.1,14.6,386.0,207.26,158.18
2018,4,7,9,15,205.0,283.5,4.1,14.9,415.5,235.94,179.06
2018,4,7,9,30,214.0,300.0,4.1,15.2,445.0,265.81,202.39
2018,4,7,9,45,244.5,317.0,4.1,15.45,491.0,294.13,224.51
2018,4,7,10,0,275.0,334.0,4.1,15.7,537.0,335.3,257.31
2018,4,7,10,15,322.0,336.0,4.15,15.9,582.5,375.45,289.32
2018,4,7,10,30,369.0,338.0,4.2,16.1,628.0,420.17,325.12
2018,4,7,10,45,532.0,281.5,4.25,16.3,712.5,475.17,368.74
2018,4,7,11,0,695.0,225.0,4.3,16.5,797.0,546.57,425.67
2018,4,7,11,15,795.5,182.5,4.4,16.55,848.0,608.76,475.99
2018,4,7,11,30,896.0,140.0,4.5,16.6,899.0,673.45,528.02
2018,4,7,11,45,879.0,149.5,4.6,16.65,899.0,713.98,560.15
2018,4,7,12,0,862.0,159.0,4.7,16.7,899.0,750.42,588.75
2018,4,7,12,15,849.0,166.5,4.75,16.7,894.5,784.7,615.21
2018,4,7,12,30,836.0,174.0,4.8,16.7,890.0,815.87,639.04
2018,4,7,12,45,828.5,179.0,4.9,16.65,882.0,845.95,661.83
2018,4,7,13,0,821.0,184.0,5.0,16.6,874.0,873.06,682.29
2018,4,7,13,15,821.5,179.5,5.0,16.5,858.0,894.91,698.6
2018,4,7,13,30,822.0,175.0,5.0,16.4,842.0,913.73,712.87
2018,4,7,13,45,822.5,168.5,5.05,16.35,819.0,927.44,723.83
2018,4,7,14,0,823.0,162.0,5.1,16.3,796.0,937.84,732.64
2018,4,7,14,15,815.0,158.0,5.1,16.05,764.5,939.64,735.7
2018,4,7,14,30,807.0,154.0,5.1,15.8,733.0,937.97,736.5
2018,4,7,14,45,795.5,149.5,5.1,15.6,695.0,935.59,736.85
2018,4,7,15,0,784.0,145.0,5.1,15.4,657.0,923.71,730.5
2018,4,7,15,15,764.5,141.0,5.1,15.4,612.5,901.78,716.42
2018,4,7,15,30,745.0,137.0,5.1,15.4,568.0,876.89,700.25
2018,4,7,15,45,722.5,130.5,5.0,14.85,520.0,843.59,678.65
2018,4,7,16,0,700.0,124.0,4.9,14.3,472.0,807.86,655.01
2018,4,7,16,15,669.0,117.5,4.75,13.95,421.0,762.47,622.94
2018,4,7,16,30,638.0,111.0,4.6,13.6,370.0,715.5,589.1
2018,4,7,16,45,592.0,102.5,4.4,13.25,317.0,652.51,541.69
2018,4,7,17,0,546.0,94.0,4.2,12.9,264.0,589.36,492.83
2018,4,7,17,15,477.5,84.0,3.8,12.35,212.5,505.21,425.13
2018,4,7,17,30,409.0,74.0,3.4,11.8,161.0,429.05,360.72
2018,4,7,17,45,310.0,60.0,3.0,11.25,115.5,330.09,274.86
2018,4,7,18,0,211.0,46.0,2.6,10.7,70.0,239.04,191.37
2018,4,7,18,15,117.5,28.0,2.45,10.4,40.0,129.97,46.92
2018,4,7,18,30,24.0,10.0,2.3,10.1,10.0,22.98,0.0
2018,4,7,18,45,12.0,5.0,2.15,9.75,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,8,5,45,23.5,9.5,1.6,7.7,10.5,8.64,0.0
2018,4,8,6,0,47.0,19.0,1.7,8.2,21.0,15.49,0.0
2018,4,8,6,15,179.0,35.5,2.0,8.7,60.0,27.66,17.65
2018,4,8,6,30,311.0,52.0,2.3,9.2,99.0,40.03,30.02
2018,4,8,6,45,420.5,61.5,2.65,9.75,151.5,48.42,38.08
2018,4,8,7,0,530.0,71.0,3.0,10.3,204.0,54.36,43.65
2018,4,8,7,15,588.5,77.5,3.05,10.6,257.0,57.41,46.44
2018,4,8,7,30,647.0,84.0,3.1,10.9,310.0,60.43,49.05
2018,4,8,7,45,688.5,89.0,3.2,11.25,363.5,62.11,50.36
2018,4,8,8,0,730.0,94.0,3.3,11.6,417.0,63.76,51.59
2018,4,8,8,15,758.0,99.0,3.3,12.0,468.5,65.22,52.63
2018,4,8,8,30,786.0,104.0,3.3,12.4,520.0,73.83,59.95
2018,4,8,8,45,806.0,107.5,3.25,12.8,567.0,96.2,60.49
2018,4,8,9,0,826.0,111.0,3.2,13.2,614.0,148.75,85.96
2018,4,8,9,15,845.0,112.0,3.15,13.55,657.5,201.63,123.81
2018,4,8,9,30,864.0,113.0,3.1,13.9,701.0,256.47,169.44
2018,4,8,9,45,879.0,114.0,3.1,14.25,739.0,311.98,218.41
2018,4,8,10,0,894.0,115.0,3.1,14.6,777.0,374.47,273.34
2018,4,8,10,15,901.0,117.0,3.1,14.9,806.5,428.76,321.5
2018,4,8,10,30,908.0,119.0,3.1,15.2,836.0,482.7,368.27
2018,4,8,10,45,912.5,121.0,3.1,15.5,858.5,534.88,412.4
2018,4,8,11,0,917.0,123.0,3.1,15.8,881.0,586.03,454.42
2018,4,8,11,15,919.5,123.5,3.1,16.0,895.0,633.61,492.75
2018,4,8,11,30,922.0,124.0,3.1,16.2,909.0,679.54,528.81
2018,4,8,11,45,923.0,125.5,3.1,16.45,916.0,723.5,562.4
2018,4,8,12,0,924.0,127.0,3.1,16.7,923.0,765.37,593.68
2018,4,8,12,15,924.0,126.0,3.1,16.85,921.0,802.02,620.28
2018,4,8,12,30,924.0,125.0,3.1,17.0,919.0,836.08,643.8
2018,4,8,12,45,922.5,124.0,3.05,17.1,909.5,866.19,664.27
2018,4,8,13,0,921.0,123.0,3.0,17.2,900.0,893.32,682.63
2018,4,8,13,15,916.5,122.0,3.0,17.3,882.0,914.79,697.45
2018,4,8,13,30,912.0,121.0,3.0,17.4,864.0,932.95,710.11
2018,4,8,13,45,905.0,119.5,2.95,17.45,838.5,944.97,718.45
2018,4,8,14,0,898.0,118.0,2.9,17.5,813.0,953.49,724.58
2018,4,8,14,15,888.5,116.5,2.85,17.45,780.5,956.22,727.19
2018,4,8,14,30,879.0,115.0,2.8,17.4,748.0,955.45,727.64
2018,4,8,14,45,865.5,113.0,2.8,17.35,709.0,956.49,729.96
2018,4,8,15,0,852.0,111.0,2.8,17.3,670.0,944.77,723.68
2018,4,8,15,15,835.0,108.0,2.8,17.3,625.5,925.29,712.15
2018,4,8,15,30,818.0,105.0,2.8,17.3,581.0,902.68,698.53
2018,4,8,15,45,793.0,101.5,2.75,17.0,531.5,869.22,677.66
2018,4,8,16,0,768.0,98.0,2.7,16.7,482.0,833.24,654.84
2018,4,8,16,15,732.5,94.5,2.55,16.3,429.0,791.61,627.13
2018,4,8,16,30,697.0,91.0,2.4,15.9,376.0,743.37,594.08
2018,4,8,16,45,649.0,85.5,2.25,15.5,322.5,681.14,549.74
2018,4,8,17,0,601.0,80.0,2.1,15.1,269.0,618.96,504.04
2018,4,8,17,15,531.5,73.0,2.0,14.3,217.0,538.71,443.33
2018,4,8,17,30,462.0,66.0,1.9,13.5,165.0,460.52,380.97
2018,4,8,17,45,357.5,54.5,1.8,12.7,118.5,355.48,292.98
2018,4,8,18,0,253.0,43.0,1.7,11.9,72.0,262.01,209.39
2018,4,8,18,15,145.0,26.0,1.7,11.45,41.0,153.42,68.61
2018,4,8,18,30,37.0,9.0,1.7,11.0,10.0,29.66,0.0
2018,4,8,18,45,18.5,4.5,1.75,10.6,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,9,5,45,10.5,9.5,1.2,8.2,10.0,8.64,0.0
2018,4,9,6,0,21.0,19.0,1.2,8.6,20.0,16.04,0.0
2018,4,9,6,15,50.0,37.5,1.5,9.25,44.0,30.68,20.49
2018,4,9,6,30,79.0,56.0,1.8,9.9,68.0,45.06,34.49
2018,4,9,6,45,116.5,76.5,2.1,10.5,102.0,60.53,48.84
2018,4,9,7,0,154.0,97.0,2.4,11.1,136.0,75.64,62.6
2018,4,9,7,15,202.0,116.0,2.45,11.6,179.5,85.88,71.71
2018,4,9,7,30,250.0,135.0,2.5,12.1,223.0,98.37,82.57
2018,4,9,7,45,249.0,158.0,2.5,12.55,257.5,112.58,94.71
2018,4,9,8,0,248.0,181.0,2.5,13.0,292.0,126.13,106.06
2018,4,9,8,15,226.0,203.5,2.5,13.55,313.5,146.82,123.37
2018,4,9,8,30,204.0,226.0,2.5,14.1,335.0,159.97,133.93
2018,4,9,8,45,227.5,248.5,2.45,14.6,380.0,182.91,141.2
2018,4,9,9,0,251.0,271.0,2.4,15.1,425.0,207.54,154.96
2018,4,9,9,15,380.5,254.0,2.4,15.7,505.5,236.87,170.85
2018,4,9,9,30,510.0,237.0,2.4,16.3,586.0,270.73,192.94
2018,4,9,9,45,654.5,197.0,2.35,16.85,669.0,312.45,223.55
2018,4,9,10,0,799.0,157.0,2.3,17.4,752.0,374.5,272.16
2018,4,9,10,15,824.0,153.0,2.25,17.85,787.5,426.94,316.68
2018,4,9,10,30,849.0,149.0,2.2,18.3,823.0,481.07,361.55
2018,4,9,10,45,836.5,159.5,2.2,18.7,838.5,530.45,402.01
2018,4,9,11,0,824.0,170.0,2.2,19.1,854.0,577.54,439.35
2018,4,9,11,15,861.5,154.0,2.1,19.45,880.0,628.71,478.44
2018,4,9,11,30,899.0,138.0,2.0,19.8,906.0,680.15,516.62
2018,4,9,11,45,874.5,152.5,1.95,20.1,904.0,719.94,545.06
2018,4,9,12,0,850.0,167.0,1.9,20.4,902.0,755.16,569.51
2018,4,9,12,15,865.0,158.0,1.9,20.65,905.0,794.6,597.54
2018,4,9,12,30,880.0,149.0,1.9,20.9,908.0,832.28,622.88
2018,4,9,12,45,883.5,144.5,1.85,21.15,899.5,856.56,637.97
2018,4,9,13,0,887.0,140.0,1.8,21.4,891.0,883.87,655.14
2018,4,9,13,15,903.5,128.0,1.7,21.6,879.5,912.22,672.4
2018,4,9,13,30,920.0,116.0,1.6,21.8,868.0,937.62,687.51
2018,4,9,13,45,860.0,137.5,1.55,21.95,824.0,934.33,684.78
2018,4,9,14,0,800.0,159.0,1.5,22.1,780.0,918.5,674.35
2018,4,9,14,15,720.0,181.5,1.35,22.2,723.5,887.7,653.15
2018,4,9,14,30,640.0,204.0,1.2,22.3,667.0,846.76,625.44
2018,4,9,14,45,551.0,221.5,1.0,22.4,605.0,782.84,580.24
2018,4,9,15,0,462.0,239.0,0.8,22.5,543.0,723.33,537.52
2018,4,9,15,15,437.0,225.0,0.8,22.5,497.5,687.22,514.93
2018,4,9,15,30,412.0,211.0,0.8,22.5,452.0,649.18,490.42
2018,4,9,15,45,436.5,189.5,0.5,22.4,425.5,646.21,487.75
2018,4,9,16,0,461.0,168.0,0.2,22.3,399.0,640.18,482.32
2018,4,9,16,15,443.5,152.0,0.3,21.8,355.5,600.53,458.49
2018,4,9,16,30,426.0,136.0,0.4,21.3,312.0,559.55,433.29
2018,4,9,16,45,391.5,118.5,0.55,20.8,263.0,501.4,394.61
2018,4,9,17,0,357.0,101.0,0.7,20.3,214.0,443.31,353.96
2018,4,9,17,15,337.5,84.0,0.8,19.35,175.0,398.0,321.26
2018,4,9,17,30,318.0,67.0,0.9,18.4,136.0,352.54,286.1
2018,4,9,17,45,229.0,51.0,1.05,17.45,93.5,259.65,210.02
2018,4,9,18,0,140.0,35.0,1.2,16.5,51.0,172.74,135.24
2018,4,9,18,15,88.0,22.0,1.25,15.95,30.5,98.42,47.86
2018,4,9,18,30,36.0,9.0,1.3,15.4,10.0,29.14,0.0
2018,4,9,18,45,18.0,4.5,1.4,14.9,5.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.55,14.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,10,5,45,5.5,2.0,2.15,11.05,2.5,1.82,0.0
2018,4,10,6,0,11.0,4.0,2.2,11.2,5.0,3.44,0.0
2018,4,10,6,15,5.5,7.0,2.3,11.6,7.5,6.27,0.0
2018,4,10,6,30,0.0,10.0,2.4,12.0,10.0,8.77,2.14
2018,4,10,6,45,0.0,21.0,2.55,12.4,21.0,18.46,10.95
2018,4,10,7,0,0.0,32.0,2.7,12.8,32.0,28.18,19.78
2018,4,10,7,15,59.0,83.5,2.75,13.05,104.5,67.1,54.66
2018,4,10,7,30,118.0,135.0,2.8,13.3,177.0,102.34,85.71
2018,4,10,7,45,146.0,162.0,2.85,13.6,222.0,120.11,100.92
2018,4,10,8,0,174.0,189.0,2.9,13.9,267.0,137.22,115.33
2018,4,10,8,15,188.0,210.5,3.0,14.05,304.0,150.5,126.33
2018,4,10,8,30,202.0,232.0,3.1,14.2,341.0,163.3,136.8
2018,4,10,8,45,173.0,254.0,3.25,14.35,353.0,185.1,144.0
2018,4,10,9,0,144.0,276.0,3.4,14.5,365.0,211.26,162.77
2018,4,10,9,15,129.5,296.5,3.4,14.65,380.5,235.94,182.14
2018,4,10,9,30,115.0,317.0,3.4,14.8,396.0,259.36,201.27
2018,4,10,9,45,137.0,337.5,3.45,14.95,436.5,291.38,226.11
2018,4,10,10,0,159.0,358.0,3.5,15.1,477.0,326.24,253.41
2018,4,10,10,15,130.5,359.0,3.45,15.2,459.0,331.28,258.47
2018,4,10,10,30,102.0,360.0,3.4,15.3,441.0,338.54,264.81
2018,4,10,10,45,84.5,368.5,3.35,15.4,437.0,346.53,271.22
2018,4,10,11,0,67.0,377.0,3.3,15.5,433.0,352.77,275.97
2018,4,10,11,15,48.5,353.5,3.25,15.5,394.5,330.77,258.96
2018,4,10,11,30,30.0,330.0,3.2,15.5,356.0,305.72,239.44
2018,4,10,11,45,38.0,350.0,3.15,15.5,383.0,332.97,260.7
2018,4,10,12,0,46.0,370.0,3.1,15.5,410.0,361.48,282.67
2018,4,10,12,15,65.5,391.5,3.15,15.45,448.5,401.14,313.5
2018,4,10,12,30,85.0,413.0,3.2,15.4,487.0,442.91,345.75
2018,4,10,12,45,111.0,411.5,3.25,15.35,506.5,478.0,373.15
2018,4,10,13,0,137.0,410.0,3.3,15.3,526.0,508.17,396.9
2018,4,10,13,15,75.5,314.0,3.35,15.2,377.5,360.57,284.25
2018,4,10,13,30,14.0,218.0,3.4,15.1,229.0,209.44,164.89
2018,4,10,13,45,15.5,213.0,3.45,15.0,225.0,207.06,163.68
2018,4,10,14,0,17.0,208.0,3.5,14.9,221.0,204.65,162.15
2018,4,10,14,15,45.5,267.0,3.55,14.8,300.5,302.47,241.21
2018,4,10,14,30,74.0,326.0,3.6,14.7,380.0,396.18,315.47
2018,4,10,14,45,55.0,295.5,3.65,14.55,334.5,349.71,279.24
2018,4,10,15,0,36.0,265.0,3.7,14.4,289.0,302.21,242.15
2018,4,10,15,15,26.0,234.0,3.7,14.4,250.5,246.23,197.89
2018,4,10,15,30,16.0,203.0,3.7,14.4,212.0,206.7,166.24
2018,4,10,15,45,30.5,197.0,3.8,14.1,213.0,230.77,187.29
2018,4,10,16,0,45.0,191.0,3.9,13.8,214.0,240.8,196.88
2018,4,10,16,15,31.0,159.0,3.85,13.65,174.0,193.31,158.07
2018,4,10,16,30,17.0,127.0,3.8,13.5,134.0,135.01,109.62
2018,4,10,16,45,9.5,79.5,3.75,13.3,83.5,79.36,62.73
2018,4,10,17,0,2.0,32.0,3.7,13.1,33.0,29.8,20.16
2018,4,10,17,15,38.5,48.5,3.4,12.6,57.5,85.35,69.31
2018,4,10,17,30,75.0,65.0,3.1,12.1,82.0,137.68,114.45
2018,4,10,17,45,108.5,52.0,2.75,11.6,69.0,159.38,131.97
2018,4,10,18,0,142.0,39.0,2.4,11.1,56.0,165.02,133.22
2018,4,10,18,15,108.0,26.0,2.4,10.65,35.5,120.08,67.47
2018,4,10,18,30,74.0,13.0,2.4,10.2,15.0,55.02,0.0
2018,4,10,18,45,37.0,6.5,2.35,9.8,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,11,5,45,0.0,5.5,2.45,8.75,5.5,5.0,0.0
2018,4,11,6,0,0.0,11.0,2.4,8.9,11.0,9.67,0.0
2018,4,11,6,15,0.0,19.5,2.5,9.2,19.5,17.16,9.23
2018,4,11,6,30,0.0,28.0,2.6,9.5,28.0,24.66,16.47
2018,4,11,6,45,35.0,51.5,2.75,9.85,61.0,44.55,34.69
2018,4,11,7,0,70.0,75.0,2.9,10.2,94.0,60.63,49.38
2018,4,11,7,15,221.0,99.0,2.9,10.4,176.0,74.55,61.9
2018,4,11,7,30,372.0,123.0,2.9,10.6,258.0,86.23,72.2
2018,4,11,7,45,329.0,142.0,2.9,10.85,274.5,102.9,86.74
2018,4,11,8,0,286.0,161.0,2.9,11.1,291.0,113.91,96.07
2018,4,11,8,15,381.0,171.0,2.85,11.3,365.0,111.37,93.41
2018,4,11,8,30,476.0,181.0,2.8,11.5,439.0,115.82,96.93
2018,4,11,8,45,425.5,214.0,2.75,11.65,459.5,154.52,113.41
2018,4,11,9,0,375.0,247.0,2.7,11.8,480.0,208.68,152.41
2018,4,11,9,15,312.0,282.5,2.8,12.0,485.0,247.83,185.22
2018,4,11,9,30,249.0,318.0,2.9,12.2,490.0,280.82,214.78
2018,4,11,9,45,306.5,321.0,2.95,12.4,544.0,318.96,244.36
2018,4,11,10,0,364.0,324.0,3.0,12.6,598.0,363.07,279.48
2018,4,11,10,15,371.0,335.0,3.2,12.65,623.5,399.51,310.26
2018,4,11,10,30,378.0,346.0,3.4,12.7,649.0,436.61,341.25
2018,4,11,10,45,350.0,367.0,3.55,12.75,653.5,464.92,365.03
2018,4,11,11,0,322.0,388.0,3.7,12.8,658.0,490.69,386.17
2018,4,11,11,15,310.5,398.0,3.9,12.8,661.5,514.9,405.92
2018,4,11,11,30,299.0,408.0,4.1,12.8,665.0,537.87,424.39
2018,4,11,11,45,299.5,412.5,4.3,12.8,671.5,563.03,444.72
2018,4,11,12,0,300.0,417.0,4.5,12.8,678.0,587.72,464.54
2018,4,11,12,15,248.5,424.0,4.6,12.75,640.0,575.3,455.02
2018,4,11,12,30,197.0,431.0,4.7,12.7,602.0,553.07,437.94
2018,4,11,12,45,255.0,415.0,4.85,12.7,634.0,605.97,480.53
2018,4,11,13,0,313.0,399.0,5.0,12.7,666.0,655.0,519.92
2018,4,11,13,15,195.5,367.5,5.0,12.6,533.0,527.69,421.44
2018,4,11,13,30,78.0,336.0,5.0,12.5,400.0,389.73,312.11
2018,4,11,13,45,73.5,332.5,5.0,12.45,391.5,387.36,310.96
2018,4,11,14,0,69.0,329.0,5.0,12.4,383.0,384.64,309.2
2018,4,11,14,15,286.0,293.0,4.95,12.3,503.0,583.71,472.21
2018,4,11,14,30,503.0,257.0,4.9,12.2,623.0,772.19,620.83
2018,4,11,14,45,387.5,270.5,4.85,12.1,544.0,668.33,540.26
2018,4,11,15,0,272.0,284.0,4.8,12.0,465.0,580.22,471.02
2018,4,11,15,15,200.5,263.5,4.8,12.0,392.0,476.35,389.89
2018,4,11,15,30,129.0,243.0,4.8,12.0,319.0,389.42,319.98
2018,4,11,15,45,226.5,221.0,4.85,11.95,341.0,474.25,392.43
2018,4,11,16,0,324.0,199.0,4.9,11.9,363.0,537.31,446.69
2018,4,11,16,15,292.0,182.0,4.75,11.7,318.5,486.92,407.01
2018,4,11,16,30,260.0,165.0,4.6,11.5,274.0,436.55,367.08
2018,4,11,16,45,156.5,126.0,4.5,11.3,189.0,280.44,237.69
2018,4,11,17,0,53.0,87.0,4.4,11.1,104.0,132.04,110.04
2018,4,11,17,15,29.5,50.0,4.35,10.9,59.0,70.37,56.47
2018,4,11,17,30,6.0,13.0,4.3,10.7,14.0,16.13,8.56
2018,4,11,17,45,33.5,25.5,4.25,10.45,30.0,53.37,41.2
2018,4,11,18,0,61.0,38.0,4.2,10.2,46.0,95.56,75.52
2018,4,11,18,15,36.0,24.0,4.35,9.95,28.0,60.0,33.56
2018,4,11,18,30,11.0,10.0,4.5,9.7,10.0,15.53,0.0
2018,4,11,18,45,5.5,5.0,4.65,9.45,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,8.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,8.3,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.25,7.05,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,4.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,4,12,5,15,3.0,1.0,1.75,4.55,1.0,0.0,0.0
2018,4,12,5,30,6.0,2.0,1.8,5.1,2.0,0.0,0.0
2018,4,12,5,45,85.5,15.5,1.9,5.65,21.0,14.1,0.0
2018,4,12,6,0,165.0,29.0,2.0,6.2,40.0,22.9,7.92
2018,4,12,6,15,295.5,41.0,2.25,6.8,82.5,31.94,22.42
2018,4,12,6,30,426.0,53.0,2.5,7.4,125.0,42.52,32.76
2018,4,12,6,45,504.0,61.5,2.8,7.95,176.0,47.7,37.85
2018,4,12,7,0,582.0,70.0,3.1,8.5,227.0,52.76,42.57
2018,4,12,7,15,633.5,76.5,3.2,8.85,280.5,55.93,45.41
2018,4,12,7,30,685.0,83.0,3.3,9.2,334.0,59.0,48.05
2018,4,12,7,45,719.5,88.0,3.45,9.5,387.0,60.73,49.4
2018,4,12,8,0,754.0,93.0,3.6,9.8,440.0,62.38,50.66
2018,4,12,8,15,777.5,98.0,3.6,10.15,490.5,70.63,57.76
2018,4,12,8,30,801.0,103.0,3.6,10.5,541.0,72.27,58.93
2018,4,12,8,45,817.0,108.5,3.55,10.85,588.0,111.71,66.52
2018,4,12,9,0,833.0,114.0,3.5,11.2,635.0,166.08,98.3
2018,4,12,9,15,843.0,118.5,3.5,11.45,676.0,220.59,140.58
2018,4,12,9,30,853.0,123.0,3.5,11.7,717.0,276.08,188.58
2018,4,12,9,45,853.0,130.5,3.45,11.95,750.0,331.88,238.92
2018,4,12,10,0,853.0,138.0,3.4,12.2,783.0,387.22,288.84
2018,4,12,10,15,742.0,189.5,3.4,12.4,765.5,428.52,328.55
2018,4,12,10,30,631.0,241.0,3.4,12.6,748.0,463.75,360.95
2018,4,12,10,45,391.0,320.0,3.35,12.8,637.0,446.75,351.04
2018,4,12,11,0,151.0,399.0,3.3,13.0,526.0,412.54,324.74
2018,4,12,11,15,170.5,396.0,3.4,13.1,541.5,435.27,343.09
2018,4,12,11,30,190.0,393.0,3.5,13.2,557.0,459.2,362.14
2018,4,12,11,45,223.5,379.5,3.55,13.3,574.0,485.35,383.11
2018,4,12,12,0,257.0,366.0,3.6,13.4,591.0,514.05,406.03
2018,4,12,12,15,465.0,304.5,3.75,13.4,710.5,636.66,503.35
2018,4,12,12,30,673.0,243.0,3.9,13.4,830.0,768.4,605.16
2018,4,12,12,45,728.5,220.5,4.0,13.4,849.5,820.7,644.88
2018,4,12,13,0,784.0,198.0,4.1,13.4,869.0,872.67,684.09
2018,4,12,13,15,669.0,242.0,4.2,13.35,806.5,841.19,660.55
2018,4,12,13,30,554.0,286.0,4.3,13.3,744.0,799.66,629.57
2018,4,12,13,45,600.5,258.0,4.35,13.25,741.0,833.28,657.1
2018,4,12,14,0,647.0,230.0,4.4,13.2,738.0,863.32,681.66
2018,4,12,14,15,719.5,194.5,4.4,13.1,738.0,906.83,715.01
2018,4,12,14,30,792.0,159.0,4.4,13.0,738.0,946.22,744.51
2018,4,12,14,45,752.5,162.5,4.4,12.9,690.0,919.84,727.03
2018,4,12,15,0,713.0,166.0,4.4,12.8,642.0,890.23,707.65
2018,4,12,15,15,576.5,191.5,4.4,12.8,560.0,783.49,630.63
2018,4,12,15,30,440.0,217.0,4.4,12.8,478.0,684.87,555.32
2018,4,12,15,45,506.5,183.0,4.25,12.5,459.5,705.96,575.62
2018,4,12,16,0,573.0,149.0,4.1,12.2,441.0,721.6,590.42
2018,4,12,16,15,607.5,130.5,3.95,11.95,411.5,729.99,598.65
2018,4,12,16,30,642.0,112.0,3.8,11.7,382.0,727.02,598.17
2018,4,12,16,45,598.5,104.0,3.6,11.4,329.5,666.06,552.63
2018,4,12,17,0,555.0,96.0,3.4,11.1,277.0,604.88,505.93
2018,4,12,17,15,493.0,86.0,3.1,10.55,225.5,523.82,441.72
2018,4,12,17,30,431.0,76.0,2.8,10.0,174.0,451.03,380.99
2018,4,12,17,45,340.5,62.5,2.55,9.4,127.5,356.64,299.76
2018,4,12,18,0,250.0,49.0,2.3,8.8,81.0,269.15,220.95
2018,4,12,18,15,147.0,31.5,2.3,8.5,48.0,169.2,110.57
2018,4,12,18,30,44.0,14.0,2.3,8.2,15.0,38.56,0.0
2018,4,12,18,45,22.0,7.0,2.3,7.85,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,3.55,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,1.75,3.95,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,1.9,4.6,2.0,0.0,0.0
2018,4,13,5,45,80.0,16.0,2.0,5.2,21.5,14.55,0.0
2018,4,13,6,0,154.0,30.0,2.1,5.8,41.0,23.62,10.25
2018,4,13,6,15,275.0,43.0,2.3,6.5,83.0,33.39,23.87
2018,4,13,6,30,396.0,56.0,2.5,7.2,125.0,44.94,35.03
2018,4,13,6,45,478.5,65.0,2.65,7.85,176.0,50.42,40.37
2018,4,13,7,0,561.0,74.0,2.8,8.5,227.0,55.79,45.33
2018,4,13,7,15,614.5,80.0,3.1,9.25,280.5,58.4,47.57
2018,4,13,7,30,668.0,86.0,3.4,10.0,334.0,60.97,49.66
2018,4,13,7,45,706.0,91.0,3.7,10.75,387.5,62.61,50.83
2018,4,13,8,0,744.0,96.0,4.0,11.5,441.0,64.19,51.91
2018,4,13,8,15,770.0,100.5,4.1,12.0,492.0,72.24,58.75
2018,4,13,8,30,796.0,105.0,4.2,12.5,543.0,73.47,59.5
2018,4,13,8,45,816.0,108.0,4.25,13.0,590.0,114.79,67.11
2018,4,13,9,0,836.0,111.0,4.3,13.5,637.0,167.73,98.33
2018,4,13,9,15,853.5,112.5,4.25,13.9,680.0,221.41,139.81
2018,4,13,9,30,871.0,114.0,4.2,14.3,723.0,276.86,187.37
2018,4,13,9,45,886.0,113.5,4.15,14.7,760.0,338.24,241.45
2018,4,13,10,0,901.0,113.0,4.1,15.1,797.0,393.25,290.52
2018,4,13,10,15,907.5,115.0,4.05,15.4,826.0,447.43,338.51
2018,4,13,10,30,914.0,117.0,4.0,15.7,855.0,501.19,384.93
2018,4,13,10,45,918.0,118.5,3.95,16.05,876.5,552.67,428.22
2018,4,13,11,0,922.0,120.0,3.9,16.4,898.0,603.06,469.33
2018,4,13,11,15,923.5,122.0,3.85,16.65,912.0,651.08,507.61
2018,4,13,11,30,925.0,124.0,3.8,16.9,926.0,697.4,543.57
2018,4,13,11,45,924.5,125.0,3.75,17.15,931.5,739.66,575.64
2018,4,13,12,0,924.0,126.0,3.7,17.4,937.0,779.69,605.35
2018,4,13,12,15,923.0,125.5,3.65,17.6,934.5,815.61,630.35
2018,4,13,12,30,922.0,125.0,3.6,17.8,932.0,848.9,653.01
2018,4,13,12,45,920.0,124.5,3.55,17.95,922.0,878.6,673.17
2018,4,13,13,0,918.0,124.0,3.5,18.1,912.0,905.33,691.21
2018,4,13,13,15,895.0,132.5,3.45,18.25,888.0,919.43,700.54
2018,4,13,13,30,872.0,141.0,3.4,18.4,864.0,938.58,713.52
2018,4,13,13,45,884.0,130.0,3.3,18.5,844.5,948.8,720.19
2018,4,13,14,0,896.0,119.0,3.2,18.6,825.0,964.5,730.76
2018,4,13,14,15,867.0,124.5,3.1,18.6,785.0,965.54,731.67
2018,4,13,14,30,838.0,130.0,3.0,18.6,745.0,954.01,724.29
2018,4,13,14,45,825.0,126.0,2.95,18.6,705.5,943.54,718.28
2018,4,13,15,0,812.0,122.0,2.9,18.6,666.0,929.7,710.07
2018,4,13,15,15,807.0,114.0,2.9,18.6,625.0,915.57,702.19
2018,4,13,15,30,802.0,106.0,2.9,18.6,584.0,898.12,692.1
2018,4,13,15,45,785.0,103.5,2.55,18.3,539.5,872.92,674.75
2018,4,13,16,0,768.0,101.0,2.2,18.0,495.0,845.04,655.35
2018,4,13,16,15,740.5,96.0,1.95,17.55,444.0,808.16,630.56
2018,4,13,16,30,713.0,91.0,1.7,17.1,393.0,764.23,600.36
2018,4,13,16,45,675.5,84.5,1.5,16.65,340.5,708.57,561.46
2018,4,13,17,0,638.0,78.0,1.3,16.2,288.0,652.46,521.12
2018,4,13,17,15,578.5,70.0,1.3,15.35,234.5,577.14,467.03
2018,4,13,17,30,519.0,62.0,1.3,14.5,181.0,503.66,411.39
2018,4,13,17,45,430.5,51.5,1.3,13.7,133.0,408.98,334.94
2018,4,13,18,0,342.0,41.0,1.3,12.9,85.0,319.75,257.91
2018,4,13,18,15,214.5,27.5,1.3,12.4,51.0,205.75,138.74
2018,4,13,18,30,87.0,14.0,1.3,11.9,17.0,63.94,0.0
2018,4,13,18,45,43.5,7.0,1.35,11.4,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,1.3,7.15,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,1.3,7.8,2.0,0.0,0.0
