Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,5,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,4,5,15,45.0,11.5,1.8,7.7,14.0,10.46,0.0
2018,5,4,5,30,90.0,23.0,2.1,8.2,28.0,18.65,0.54
2018,5,4,5,45,170.5,37.5,2.4,8.7,59.5,29.09,19.34
2018,5,4,6,0,251.0,52.0,2.7,9.2,91.0,39.73,29.86
2018,5,4,6,15,390.5,60.0,2.75,9.8,147.0,45.35,35.35
2018,5,4,6,30,530.0,68.0,2.8,10.4,203.0,51.54,41.11
2018,5,4,6,45,596.0,72.5,2.9,10.95,256.5,53.19,42.58
2018,5,4,7,0,662.0,77.0,3.0,11.5,310.0,54.92,43.98
2018,5,4,7,15,680.5,85.5,2.8,12.15,358.0,59.25,47.62
2018,5,4,7,30,699.0,94.0,2.6,12.8,406.0,63.26,50.89
2018,5,4,7,45,745.5,94.0,2.45,13.45,462.5,67.88,54.64
2018,5,4,8,0,792.0,94.0,2.3,14.1,519.0,66.12,52.75
2018,5,4,8,15,720.5,124.5,2.05,14.8,538.5,85.1,59.11
2018,5,4,8,30,649.0,155.0,1.8,15.5,558.0,142.7,89.46
2018,5,4,8,45,639.0,173.5,1.6,16.15,594.0,193.12,124.38
2018,5,4,9,0,629.0,192.0,1.4,16.8,630.0,242.97,163.97
2018,5,4,9,15,646.5,198.5,1.3,17.45,671.0,289.91,202.31
2018,5,4,9,30,664.0,205.0,1.2,18.1,712.0,338.84,242.75
2018,5,4,9,45,755.0,172.5,1.15,18.8,773.0,386.38,280.54
2018,5,4,10,0,846.0,140.0,1.1,19.5,834.0,446.62,327.87
2018,5,4,10,15,864.0,136.5,1.1,20.1,865.0,502.41,372.08
2018,5,4,10,30,882.0,133.0,1.1,20.7,896.0,554.47,412.32
2018,5,4,10,45,755.0,210.0,1.15,21.3,874.0,587.29,437.03
2018,5,4,11,0,628.0,287.0,1.2,21.9,852.0,613.7,455.42
2018,5,4,11,15,572.0,325.0,1.2,22.35,845.0,646.02,477.35
2018,5,4,11,30,516.0,363.0,1.2,22.8,838.0,670.92,493.31
2018,5,4,11,45,550.0,349.5,1.25,23.25,858.5,714.02,523.31
2018,5,4,12,0,584.0,336.0,1.3,23.7,879.0,757.96,553.27
2018,5,4,12,15,687.0,271.5,1.25,24.05,908.0,811.7,590.31
2018,5,4,12,30,790.0,207.0,1.2,24.4,937.0,864.09,625.43
2018,5,4,12,45,713.5,249.5,1.15,24.7,903.5,872.34,627.85
2018,5,4,13,0,637.0,292.0,1.1,25.0,870.0,869.33,623.1
2018,5,4,13,15,630.0,287.5,1.15,25.1,849.5,880.97,631.77
2018,5,4,13,30,623.0,283.0,1.2,25.2,829.0,889.74,638.46
2018,5,4,13,45,617.0,271.5,1.3,25.25,799.5,889.9,640.75
2018,5,4,14,0,611.0,260.0,1.4,25.3,770.0,886.99,641.19
2018,5,4,14,15,694.5,211.5,1.55,25.2,770.5,930.67,674.02
2018,5,4,14,30,778.0,163.0,1.7,25.1,771.0,962.06,696.98
2018,5,4,14,45,813.0,138.0,1.9,25.0,746.5,975.1,709.08
2018,5,4,15,0,848.0,113.0,2.1,24.9,722.0,983.32,718.36
2018,5,4,15,15,839.5,109.0,2.1,24.9,681.0,969.17,710.76
2018,5,4,15,30,831.0,105.0,2.1,24.9,640.0,951.9,701.44
2018,5,4,15,45,814.0,102.0,2.4,24.25,594.0,924.69,690.3
2018,5,4,16,0,797.0,99.0,2.7,23.6,548.0,894.87,676.74
2018,5,4,16,15,772.5,95.5,2.8,22.9,497.5,855.11,654.29
2018,5,4,16,30,748.0,92.0,2.9,22.2,447.0,813.48,629.92
2018,5,4,16,45,716.5,86.5,3.0,21.5,395.0,767.27,601.45
2018,5,4,17,0,685.0,81.0,3.1,20.8,343.0,715.11,567.51
2018,5,4,17,15,640.0,75.0,3.15,19.75,291.0,650.87,523.52
2018,5,4,17,30,595.0,69.0,3.2,18.7,239.0,587.49,477.98
2018,5,4,17,45,529.0,61.0,3.2,17.7,189.5,507.16,416.28
2018,5,4,18,0,463.0,53.0,3.2,16.7,140.0,430.16,353.4
2018,5,4,18,15,358.0,42.5,3.2,15.85,97.5,328.31,266.13
2018,5,4,18,30,253.0,32.0,3.2,15.0,55.0,234.72,172.9
2018,5,4,18,45,140.5,18.5,3.2,14.1,30.0,97.87,0.0
2018,5,4,19,0,28.0,5.0,3.2,13.2,5.0,4.55,0.0
2018,5,4,19,15,14.0,2.5,3.2,12.8,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.0,2.45,9.75,5.0,4.55,0.0
2018,5,5,5,30,0.0,10.0,2.5,10.1,10.0,8.78,0.0
2018,5,5,5,45,0.0,19.0,2.55,10.4,19.0,16.72,8.72
2018,5,5,6,0,0.0,28.0,2.6,10.7,28.0,24.66,16.34
2018,5,5,6,15,0.0,36.0,2.55,10.95,36.0,31.73,22.99
2018,5,5,6,30,0.0,44.0,2.5,11.2,44.0,38.81,29.53
2018,5,5,6,45,0.5,62.0,2.45,11.5,62.0,54.79,43.93
2018,5,5,7,0,1.0,80.0,2.4,11.8,80.0,69.87,57.31
2018,5,5,7,15,3.5,109.5,2.45,12.1,111.0,93.56,78.11
2018,5,5,7,30,6.0,139.0,2.5,12.4,142.0,116.59,97.96
2018,5,5,7,45,39.5,178.0,2.5,12.65,199.0,138.01,116.14
2018,5,5,8,0,73.0,217.0,2.5,12.9,256.0,163.2,137.28
2018,5,5,8,15,195.5,238.5,2.6,13.2,357.0,171.4,135.06
2018,5,5,8,30,318.0,260.0,2.7,13.5,458.0,198.55,147.21
2018,5,5,8,45,325.5,278.5,2.8,13.75,494.0,233.86,172.22
2018,5,5,9,0,333.0,297.0,2.9,14.0,530.0,270.42,200.82
2018,5,5,9,15,306.5,322.5,2.8,14.7,546.0,304.49,229.37
2018,5,5,9,30,280.0,348.0,2.7,15.4,562.0,336.27,255.89
2018,5,5,9,45,367.5,334.5,2.65,16.1,628.5,379.07,288.08
2018,5,5,10,0,455.0,321.0,2.6,16.8,695.0,423.08,321.88
2018,5,5,10,15,433.5,342.5,2.5,17.45,708.0,459.03,350.33
2018,5,5,10,30,412.0,364.0,2.4,18.1,721.0,493.03,376.26
2018,5,5,10,45,322.0,401.0,2.3,18.75,684.0,503.63,383.61
2018,5,5,11,0,232.0,438.0,2.2,19.4,647.0,505.33,383.43
2018,5,5,11,15,185.5,447.0,2.2,19.45,615.5,499.93,379.35
2018,5,5,11,30,139.0,456.0,2.2,19.5,584.0,490.43,371.93
2018,5,5,11,45,166.5,459.5,2.25,19.55,614.0,526.56,399.03
2018,5,5,12,0,194.0,463.0,2.3,19.6,644.0,564.61,427.12
2018,5,5,12,15,158.0,461.5,2.5,19.3,608.5,548.79,416.19
2018,5,5,12,30,122.0,460.0,2.7,19.0,573.0,529.96,403.09
2018,5,5,12,45,107.5,433.5,2.95,18.7,532.5,503.61,385.18
2018,5,5,13,0,93.0,407.0,3.2,18.4,492.0,464.78,357.75
2018,5,5,13,15,59.0,349.5,3.45,17.95,403.0,384.13,297.94
2018,5,5,13,30,25.0,292.0,3.7,17.5,314.0,300.27,233.98
2018,5,5,13,45,34.0,310.5,3.95,17.05,339.5,330.32,258.59
2018,5,5,14,0,43.0,329.0,4.2,16.6,365.0,361.42,283.8
2018,5,5,14,15,40.5,316.0,4.35,16.1,349.0,349.35,275.47
2018,5,5,14,30,38.0,303.0,4.5,15.6,333.0,336.86,266.87
2018,5,5,14,45,39.0,293.0,4.6,15.15,322.5,330.7,263.23
2018,5,5,15,0,40.0,283.0,4.7,14.7,312.0,324.38,259.44
2018,5,5,15,15,69.0,272.5,4.7,14.7,318.5,344.81,277.54
2018,5,5,15,30,98.0,262.0,4.7,14.7,325.0,364.71,295.21
2018,5,5,15,45,154.0,254.0,4.95,14.4,345.0,430.79,350.91
2018,5,5,16,0,210.0,246.0,5.2,14.1,365.0,477.16,391.08
2018,5,5,16,15,204.0,220.5,5.05,14.05,327.5,441.81,364.06
2018,5,5,16,30,198.0,195.0,4.9,14.0,290.0,405.42,336.15
2018,5,5,16,45,287.0,156.5,4.75,13.95,276.5,451.64,377.18
2018,5,5,17,0,376.0,118.0,4.6,13.9,263.0,492.12,412.72
2018,5,5,17,15,457.5,95.5,4.3,13.55,245.5,520.61,437.63
2018,5,5,17,30,539.0,73.0,4.0,13.2,228.0,549.26,460.44
2018,5,5,17,45,479.5,64.0,3.7,12.85,181.5,474.42,398.89
2018,5,5,18,0,420.0,55.0,3.4,12.5,135.0,402.54,336.9
2018,5,5,18,15,318.5,44.0,3.4,12.05,94.0,301.86,248.88
2018,5,5,18,30,217.0,33.0,3.4,11.6,53.0,215.37,162.77
2018,5,5,18,45,119.0,19.0,3.4,11.15,29.0,112.83,0.0
2018,5,5,19,0,21.0,5.0,3.4,10.7,5.0,15.79,0.0
2018,5,5,19,15,10.5,2.5,3.5,10.5,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.85,9.3,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.65,8.75,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,6,4,45,4.0,1.0,2.1,7.65,1.0,0.0,0.0
2018,5,6,5,0,8.0,2.0,2.1,7.7,2.0,0.0,0.0
2018,5,6,5,15,8.0,10.0,2.4,8.15,10.5,9.1,0.0
2018,5,6,5,30,8.0,18.0,2.7,8.6,19.0,15.88,2.83
2018,5,6,5,45,26.0,34.0,3.0,9.1,38.0,29.15,19.62
2018,5,6,6,0,44.0,50.0,3.3,9.6,57.0,42.26,32.14
2018,5,6,6,15,78.5,71.0,3.3,10.0,89.0,56.9,45.75
2018,5,6,6,30,113.0,92.0,3.3,10.4,121.0,72.38,59.88
2018,5,6,6,45,231.5,106.5,3.35,10.85,183.5,79.7,66.4
2018,5,6,7,0,350.0,121.0,3.4,11.3,246.0,84.84,70.79
2018,5,6,7,15,503.0,113.0,3.3,11.75,324.0,78.45,64.78
2018,5,6,7,30,656.0,105.0,3.2,12.2,402.0,70.55,57.45
2018,5,6,7,45,707.0,105.0,3.15,12.65,459.0,68.29,55.15
2018,5,6,8,0,758.0,105.0,3.1,13.1,516.0,73.59,59.51
2018,5,6,8,15,802.5,101.0,3.1,13.6,571.5,83.24,53.67
2018,5,6,8,30,847.0,97.0,3.1,14.1,627.0,129.82,71.14
2018,5,6,8,45,847.5,105.0,3.1,14.55,667.0,184.07,108.95
2018,5,6,9,0,848.0,113.0,3.1,15.0,707.0,238.61,153.74
2018,5,6,9,15,810.5,137.5,3.2,15.45,731.0,296.17,205.19
2018,5,6,9,30,773.0,162.0,3.3,15.9,755.0,349.97,253.73
2018,5,6,9,45,790.0,163.0,3.4,16.35,792.0,400.96,298.09
2018,5,6,10,0,807.0,164.0,3.5,16.8,829.0,453.27,342.79
2018,5,6,10,15,870.0,136.5,3.6,17.15,874.5,509.04,389.18
2018,5,6,10,30,933.0,109.0,3.7,17.5,920.0,565.81,435.81
2018,5,6,10,45,846.5,164.0,3.85,17.8,912.5,606.86,469.05
2018,5,6,11,0,760.0,219.0,4.0,18.1,905.0,641.62,496.04
2018,5,6,11,15,771.0,216.0,4.15,18.3,920.5,686.29,530.79
2018,5,6,11,30,782.0,213.0,4.3,18.5,936.0,730.38,564.47
2018,5,6,11,45,713.0,249.5,4.4,18.7,911.5,749.02,577.78
2018,5,6,12,0,644.0,286.0,4.5,18.9,887.0,761.36,586.19
2018,5,6,12,15,541.5,340.0,4.55,18.9,844.0,758.21,582.44
2018,5,6,12,30,439.0,394.0,4.6,18.9,801.0,746.36,572.13
2018,5,6,12,45,469.5,373.5,4.7,18.9,804.5,776.48,595.83
2018,5,6,13,0,500.0,353.0,4.8,18.9,808.0,805.72,618.68
2018,5,6,13,15,608.5,292.5,4.7,18.7,835.5,867.63,666.32
2018,5,6,13,30,717.0,232.0,4.6,18.5,863.0,930.57,713.56
2018,5,6,13,45,484.0,305.0,4.55,18.3,725.5,795.49,613.56
2018,5,6,14,0,251.0,378.0,4.5,18.1,588.0,643.89,498.83
2018,5,6,14,15,264.0,366.0,4.4,17.75,580.0,652.89,507.79
2018,5,6,14,30,277.0,354.0,4.3,17.4,572.0,660.64,515.13
2018,5,6,14,45,320.5,326.0,4.2,17.05,566.5,679.39,531.87
2018,5,6,15,0,364.0,298.0,4.1,16.7,561.0,695.97,547.17
2018,5,6,15,15,370.0,273.0,4.1,16.7,526.5,676.67,534.79
2018,5,6,15,30,376.0,248.0,4.1,16.7,492.0,655.12,520.93
2018,5,6,15,45,331.5,232.5,4.0,15.9,436.0,594.16,477.03
2018,5,6,16,0,287.0,217.0,3.9,15.1,380.0,532.89,432.07
2018,5,6,16,15,192.0,197.0,3.9,14.7,302.0,401.33,329.09
2018,5,6,16,30,97.0,177.0,3.9,14.3,224.0,291.01,239.37
2018,5,6,16,45,152.5,155.0,3.9,13.9,218.5,314.31,261.87
2018,5,6,17,0,208.0,133.0,3.9,13.5,213.0,350.15,293.82
2018,5,6,17,15,332.5,107.5,3.8,13.15,214.0,434.42,366.01
2018,5,6,17,30,457.0,82.0,3.7,12.8,215.0,489.94,413.24
2018,5,6,17,45,406.5,70.5,3.65,12.45,171.0,422.95,357.19
2018,5,6,18,0,356.0,59.0,3.6,12.1,127.0,358.96,301.79
2018,5,6,18,15,275.0,47.5,3.5,11.9,90.5,278.41,229.9
2018,5,6,18,30,194.0,36.0,3.4,11.7,54.0,205.85,157.1
2018,5,6,18,45,107.0,21.5,3.3,11.45,30.5,110.86,0.0
2018,5,6,19,0,20.0,7.0,3.2,11.2,7.0,17.1,0.0
2018,5,6,19,15,10.0,3.5,3.2,11.1,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,7,4,45,5.0,1.0,1.95,8.25,1.0,0.0,0.0
2018,5,7,5,0,10.0,2.0,1.9,8.3,2.0,0.0,0.0
2018,5,7,5,15,111.5,14.5,2.1,8.95,22.0,13.19,0.0
2018,5,7,5,30,213.0,27.0,2.3,9.6,42.0,21.34,7.14
2018,5,7,5,45,329.5,38.0,2.5,10.25,82.5,31.07,21.28
2018,5,7,6,0,446.0,49.0,2.7,10.9,123.0,39.07,29.19
2018,5,7,6,15,520.0,56.5,2.6,11.5,172.0,43.62,33.63
2018,5,7,6,30,594.0,64.0,2.5,12.1,221.0,48.08,37.75
2018,5,7,6,45,642.5,70.0,2.4,12.7,273.0,51.08,40.39
2018,5,7,7,0,691.0,76.0,2.3,13.3,325.0,53.98,42.82
2018,5,7,7,15,725.5,80.5,2.25,13.9,378.0,55.58,44.0
2018,5,7,7,30,760.0,85.0,2.2,14.5,431.0,62.87,50.17
2018,5,7,7,45,785.0,89.0,2.1,15.05,482.5,64.08,50.93
2018,5,7,8,0,810.0,93.0,2.0,15.6,534.0,65.2,51.61
2018,5,7,8,15,829.5,96.0,2.0,16.25,583.0,82.83,50.83
2018,5,7,8,30,849.0,99.0,2.0,16.9,632.0,133.76,72.84
2018,5,7,8,45,863.5,102.0,1.95,17.55,677.0,195.3,115.67
2018,5,7,9,0,878.0,105.0,1.9,18.2,722.0,249.2,158.58
2018,5,7,9,15,891.0,105.5,1.9,18.75,762.0,302.37,203.91
2018,5,7,9,30,904.0,106.0,1.9,19.3,802.0,356.51,250.76
2018,5,7,9,45,914.5,106.0,1.85,19.85,836.0,410.17,296.73
2018,5,7,10,0,925.0,106.0,1.8,20.4,870.0,464.11,341.76
2018,5,7,10,15,930.0,108.0,1.8,20.95,897.5,517.13,384.87
2018,5,7,10,30,935.0,110.0,1.8,21.5,925.0,569.5,426.02
2018,5,7,10,45,938.5,111.5,1.8,22.05,945.0,619.8,464.28
2018,5,7,11,0,942.0,113.0,1.8,22.6,965.0,668.91,500.42
2018,5,7,11,15,944.5,113.5,1.9,22.9,978.0,715.18,534.68
2018,5,7,11,30,947.0,114.0,2.0,23.2,991.0,759.79,567.03
2018,5,7,11,45,948.0,114.0,2.1,23.5,996.0,801.04,595.5
2018,5,7,12,0,949.0,114.0,2.2,23.8,1001.0,840.14,621.44
2018,5,7,12,15,947.0,115.0,2.35,23.9,998.0,875.41,645.62
2018,5,7,12,30,945.0,116.0,2.5,24.0,995.0,908.06,668.07
2018,5,7,12,45,940.5,117.0,2.6,24.15,983.5,935.75,686.74
2018,5,7,13,0,936.0,118.0,2.7,24.3,972.0,960.42,703.48
2018,5,7,13,15,875.5,149.0,2.75,24.3,935.5,959.19,703.36
2018,5,7,13,30,815.0,180.0,2.8,24.3,899.0,964.85,708.12
2018,5,7,13,45,805.0,178.0,2.9,24.3,871.5,971.39,713.94
2018,5,7,14,0,795.0,176.0,3.0,24.3,844.0,974.58,717.67
2018,5,7,14,15,806.5,161.0,3.05,24.15,817.0,982.13,724.47
2018,5,7,14,30,818.0,146.0,3.1,24.0,790.0,986.09,729.04
2018,5,7,14,45,840.5,129.5,3.2,23.9,763.5,995.51,737.67
2018,5,7,15,0,863.0,113.0,3.3,23.8,737.0,990.34,736.73
2018,5,7,15,15,858.0,107.5,3.3,23.8,697.0,988.26,737.09
2018,5,7,15,30,853.0,102.0,3.3,23.8,657.0,972.35,728.3
2018,5,7,15,45,836.5,98.5,3.55,23.05,609.5,944.65,715.49
2018,5,7,16,0,820.0,95.0,3.8,22.3,562.0,914.29,700.46
2018,5,7,16,15,798.5,90.5,3.9,21.65,511.0,875.59,678.0
2018,5,7,16,30,777.0,86.0,4.0,21.0,460.0,834.88,653.58
2018,5,7,16,45,746.5,82.0,4.15,20.35,408.0,785.1,622.01
2018,5,7,17,0,716.0,78.0,4.3,19.7,356.0,739.65,592.55
2018,5,7,17,15,671.5,72.0,4.3,18.8,303.0,674.75,547.11
2018,5,7,17,30,627.0,66.0,4.3,17.9,250.0,610.69,500.37
2018,5,7,17,45,561.0,60.0,4.3,16.95,200.0,531.71,439.43
2018,5,7,18,0,495.0,54.0,4.3,16.0,150.0,455.86,377.49
2018,5,7,18,15,392.5,44.5,4.2,15.25,106.5,355.07,290.57
2018,5,7,18,30,290.0,35.0,4.1,14.5,63.0,261.59,200.92
2018,5,7,18,45,168.0,21.5,4.0,13.7,35.5,147.17,0.0
2018,5,7,19,0,46.0,8.0,3.9,12.9,8.0,32.01,0.0
2018,5,7,19,15,23.0,4.0,3.85,12.65,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,8,4,45,7.0,1.0,3.1,9.45,1.0,0.0,0.0
2018,5,8,5,0,14.0,2.0,3.2,9.6,2.0,0.0,0.0
2018,5,8,5,15,130.5,14.5,3.35,10.05,23.5,13.19,0.0
2018,5,8,5,30,247.0,27.0,3.5,10.5,45.0,22.66,9.05
2018,5,8,5,45,360.5,36.0,3.65,10.9,85.0,29.12,19.62
2018,5,8,6,0,474.0,45.0,3.8,11.3,125.0,35.45,25.95
2018,5,8,6,15,543.0,52.0,3.85,11.8,173.5,39.78,30.15
2018,5,8,6,30,612.0,59.0,3.9,12.3,222.0,44.0,34.05
2018,5,8,6,45,657.0,64.5,3.95,12.8,273.5,46.8,36.52
2018,5,8,7,0,702.0,70.0,4.0,13.3,325.0,54.28,43.06
2018,5,8,7,15,733.0,74.0,4.05,13.75,376.5,55.89,44.28
2018,5,8,7,30,764.0,78.0,4.1,14.2,428.0,57.44,45.42
2018,5,8,7,45,786.0,82.0,4.15,14.65,478.0,58.83,46.39
2018,5,8,8,0,808.0,86.0,4.2,15.1,528.0,60.13,47.27
2018,5,8,8,15,823.5,90.0,4.15,15.15,575.0,80.82,48.11
2018,5,8,8,30,839.0,94.0,4.1,15.2,622.0,131.71,71.63
2018,5,8,8,45,850.5,97.0,4.0,15.25,665.0,192.32,115.22
2018,5,8,9,0,862.0,100.0,3.9,15.3,708.0,244.8,158.52
2018,5,8,9,15,871.5,102.5,3.8,15.2,746.5,297.51,205.18
2018,5,8,9,30,881.0,105.0,3.7,15.1,785.0,350.89,253.3
2018,5,8,9,45,887.5,107.5,3.65,15.05,817.5,403.65,300.77
2018,5,8,10,0,894.0,110.0,3.6,15.0,850.0,456.37,347.34
2018,5,8,10,15,900.5,111.0,3.6,15.15,877.0,507.7,391.53
2018,5,8,10,30,907.0,112.0,3.6,15.3,904.0,558.55,434.14
2018,5,8,10,45,912.0,112.5,3.6,15.45,924.0,607.49,474.15
2018,5,8,11,0,917.0,113.0,3.6,15.6,944.0,655.41,512.33
2018,5,8,11,15,921.5,111.5,3.65,16.25,956.5,700.14,546.41
2018,5,8,11,30,926.0,110.0,3.7,16.9,969.0,743.37,578.52
2018,5,8,11,45,907.5,123.0,3.75,17.55,968.5,780.36,604.27
2018,5,8,12,0,889.0,136.0,3.8,18.2,968.0,814.09,626.66
2018,5,8,12,15,860.0,154.5,3.85,18.75,957.5,840.76,644.19
2018,5,8,12,30,831.0,173.0,3.9,19.3,947.0,872.49,665.22
2018,5,8,12,45,879.0,140.0,3.9,19.9,950.5,904.59,685.95
2018,5,8,13,0,927.0,107.0,3.9,20.5,954.0,942.92,710.79
2018,5,8,13,15,923.5,106.0,4.1,20.65,936.0,962.9,725.37
2018,5,8,13,30,920.0,105.0,4.3,20.8,918.0,979.66,737.98
2018,5,8,13,45,914.5,104.0,4.45,21.0,893.0,991.24,746.81
2018,5,8,14,0,909.0,103.0,4.6,21.2,868.0,999.45,753.97
2018,5,8,14,15,902.0,101.0,4.8,20.95,836.5,1001.74,759.01
2018,5,8,14,30,895.0,99.0,5.0,20.7,805.0,1000.62,761.85
2018,5,8,14,45,885.0,97.0,5.2,20.5,767.5,993.19,760.25
2018,5,8,15,0,875.0,95.0,5.4,20.3,730.0,982.48,756.43
2018,5,8,15,15,862.0,93.0,5.4,20.3,687.5,965.68,746.38
2018,5,8,15,30,849.0,91.0,5.4,20.3,645.0,945.91,734.35
2018,5,8,15,45,830.5,89.0,5.5,19.5,598.0,918.06,719.45
2018,5,8,16,0,812.0,87.0,5.6,18.7,551.0,897.51,709.66
2018,5,8,16,15,786.5,84.5,5.4,18.3,500.5,857.71,682.76
2018,5,8,16,30,761.0,82.0,5.2,17.9,450.0,816.15,654.34
2018,5,8,16,45,728.0,78.5,5.0,17.5,398.5,765.22,618.44
2018,5,8,17,0,695.0,75.0,4.8,17.1,347.0,718.32,584.89
2018,5,8,17,15,650.5,70.0,4.6,16.6,295.5,655.42,538.25
2018,5,8,17,30,606.0,65.0,4.4,16.1,244.0,593.42,490.8
2018,5,8,17,45,540.5,58.5,4.2,15.65,195.0,514.94,428.15
2018,5,8,18,0,475.0,52.0,4.0,15.2,146.0,439.8,365.44
2018,5,8,18,15,377.5,43.0,3.85,14.7,104.0,343.96,282.28
2018,5,8,18,30,280.0,34.0,3.7,14.2,62.0,255.34,197.82
2018,5,8,18,45,163.0,21.5,3.55,13.75,35.5,145.14,0.0
2018,5,8,19,0,46.0,9.0,3.4,13.3,9.0,32.97,0.0
2018,5,8,19,15,23.0,4.5,3.35,13.05,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,9,4,45,8.0,1.0,3.15,10.1,1.0,0.0,0.0
2018,5,9,5,0,16.0,2.0,3.2,10.1,2.0,0.0,0.0
2018,5,9,5,15,142.5,14.5,3.4,10.55,24.5,13.19,0.0
2018,5,9,5,30,269.0,27.0,3.6,11.0,47.0,22.54,9.86
2018,5,9,5,45,385.0,36.0,3.75,11.5,89.0,29.05,19.57
2018,5,9,6,0,501.0,45.0,3.9,12.0,131.0,35.42,25.87
2018,5,9,6,15,571.5,51.0,4.0,12.45,180.5,38.96,29.34
2018,5,9,6,30,642.0,57.0,4.1,12.9,230.0,42.46,32.59
2018,5,9,6,45,687.5,61.5,4.15,13.35,282.5,48.79,38.22
2018,5,9,7,0,733.0,66.0,4.2,13.8,335.0,51.13,40.16
2018,5,9,7,15,764.5,70.5,4.25,14.25,388.0,53.29,41.89
2018,5,9,7,30,796.0,75.0,4.3,14.7,441.0,55.36,43.48
2018,5,9,7,45,818.5,78.0,4.35,15.1,492.0,56.16,43.95
2018,5,9,8,0,841.0,81.0,4.4,15.5,543.0,56.9,44.36
2018,5,9,8,15,857.5,83.5,4.45,15.8,591.0,89.63,53.43
2018,5,9,8,30,874.0,86.0,4.5,16.1,639.0,141.01,77.22
2018,5,9,8,45,887.0,88.5,4.55,16.45,683.5,193.84,114.38
2018,5,9,9,0,900.0,91.0,4.6,16.8,728.0,248.1,159.11
2018,5,9,9,15,911.5,93.0,4.65,17.05,768.5,302.84,207.31
2018,5,9,9,30,923.0,95.0,4.7,17.3,809.0,358.44,257.1
2018,5,9,9,45,932.0,95.0,4.7,17.6,842.5,412.29,305.21
2018,5,9,10,0,941.0,95.0,4.7,17.9,876.0,466.25,352.49
2018,5,9,10,15,946.0,96.5,4.75,18.15,903.0,519.42,398.17
2018,5,9,10,30,951.0,98.0,4.8,18.4,930.0,571.91,442.09
2018,5,9,10,45,955.0,98.5,4.8,18.65,950.0,622.15,482.99
2018,5,9,11,0,959.0,99.0,4.8,18.9,970.0,671.2,521.89
2018,5,9,11,15,960.5,100.0,4.8,19.1,982.5,717.63,557.95
2018,5,9,11,30,962.0,101.0,4.8,19.3,995.0,762.28,591.88
2018,5,9,11,45,961.5,102.5,4.8,19.45,1000.0,803.96,621.53
2018,5,9,12,0,961.0,104.0,4.8,19.6,1005.0,843.39,648.98
2018,5,9,12,15,957.5,105.5,4.75,19.7,1001.0,878.0,672.66
2018,5,9,12,30,954.0,107.0,4.7,19.8,997.0,909.87,694.31
2018,5,9,12,45,947.0,109.5,4.65,19.9,985.0,936.77,712.41
2018,5,9,13,0,940.0,112.0,4.6,20.0,973.0,960.54,728.34
2018,5,9,13,15,936.5,111.5,4.65,20.0,955.0,981.39,743.42
2018,5,9,13,30,933.0,111.0,4.7,20.0,937.0,999.01,756.41
2018,5,9,13,45,927.5,109.0,4.75,20.0,911.0,1009.87,764.94
2018,5,9,14,0,922.0,107.0,4.8,20.0,885.0,1017.27,771.3
2018,5,9,14,15,913.5,106.5,4.85,19.85,853.0,1019.9,775.04
2018,5,9,14,30,905.0,106.0,4.9,19.7,821.0,1019.13,776.63
2018,5,9,14,45,894.0,104.5,4.95,19.55,783.0,1011.43,773.61
2018,5,9,15,0,883.0,103.0,5.0,19.4,745.0,1000.44,768.48
2018,5,9,15,15,870.0,100.0,5.0,19.4,701.5,982.59,757.82
2018,5,9,15,30,857.0,97.0,5.0,19.4,658.0,961.7,745.14
2018,5,9,15,45,839.0,95.0,5.1,18.7,611.0,944.38,737.78
2018,5,9,16,0,821.0,93.0,5.2,18.0,564.0,914.37,721.16
2018,5,9,16,15,796.5,90.0,5.2,17.55,513.0,874.7,695.89
2018,5,9,16,30,772.0,87.0,5.2,17.1,462.0,833.15,668.84
2018,5,9,16,45,740.0,83.0,5.15,16.6,410.0,782.14,633.93
2018,5,9,17,0,708.0,79.0,5.1,16.1,358.0,735.58,601.56
2018,5,9,17,15,663.0,74.0,4.9,15.55,305.5,671.81,554.24
2018,5,9,17,30,618.0,69.0,4.7,15.0,253.0,608.86,506.01
2018,5,9,17,45,551.0,62.5,4.45,14.45,203.0,528.6,441.76
2018,5,9,18,0,484.0,56.0,4.2,13.9,153.0,451.55,377.15
2018,5,9,18,15,382.0,46.5,4.0,13.4,109.5,351.18,289.9
2018,5,9,18,30,280.0,37.0,3.8,12.9,66.0,260.42,204.15
2018,5,9,18,45,162.0,23.0,3.55,12.4,37.5,148.03,16.67
2018,5,9,19,0,44.0,9.0,3.3,11.9,9.0,31.95,0.0
2018,5,9,19,15,22.0,4.5,3.25,11.75,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,10,4,45,5.0,1.0,1.7,9.0,1.0,0.0,0.0
2018,5,10,5,0,10.0,2.0,1.7,9.1,2.0,0.0,0.0
2018,5,10,5,15,96.0,15.0,2.0,9.7,22.0,13.64,0.0
2018,5,10,5,30,182.0,28.0,2.3,10.3,42.0,21.99,10.25
2018,5,10,5,45,244.5,40.5,2.55,10.9,74.5,31.32,21.69
2018,5,10,6,0,307.0,53.0,2.8,11.5,107.0,40.33,30.33
2018,5,10,6,15,379.5,65.0,2.85,11.95,153.5,48.7,38.16
2018,5,10,6,30,452.0,77.0,2.9,12.4,200.0,56.79,45.52
2018,5,10,6,45,533.0,82.5,2.9,12.85,257.5,60.04,48.36
2018,5,10,7,0,614.0,88.0,2.9,13.3,315.0,62.25,50.16
2018,5,10,7,15,678.0,89.0,2.95,13.8,374.0,61.03,48.82
2018,5,10,7,30,742.0,90.0,3.0,14.3,433.0,66.27,53.17
2018,5,10,7,45,768.5,93.5,3.05,14.8,484.0,66.95,53.46
2018,5,10,8,0,795.0,97.0,3.1,15.3,535.0,67.59,53.72
2018,5,10,8,15,813.0,100.0,3.15,15.8,582.5,91.79,54.79
2018,5,10,8,30,831.0,103.0,3.2,16.3,630.0,141.63,78.78
2018,5,10,8,45,829.0,112.0,3.25,16.8,669.0,195.13,117.5
2018,5,10,9,0,827.0,121.0,3.3,17.3,708.0,248.67,161.9
2018,5,10,9,15,740.5,169.0,3.3,17.7,716.0,302.43,211.6
2018,5,10,9,30,654.0,217.0,3.3,18.1,724.0,354.29,258.78
2018,5,10,9,45,596.0,258.5,3.3,18.55,735.5,403.31,301.24
2018,5,10,10,0,538.0,300.0,3.3,19.0,747.0,447.71,338.39
2018,5,10,10,15,536.5,314.0,3.25,19.25,772.0,491.01,373.12
2018,5,10,10,30,535.0,328.0,3.2,19.5,797.0,534.07,406.75
2018,5,10,10,45,526.0,343.0,3.2,19.8,813.0,573.37,436.77
2018,5,10,11,0,517.0,358.0,3.2,20.1,829.0,611.61,465.26
2018,5,10,11,15,539.0,354.5,3.2,20.3,851.0,654.39,497.04
2018,5,10,11,30,561.0,351.0,3.2,20.5,873.0,698.05,528.92
2018,5,10,11,45,578.0,343.5,3.2,20.65,884.0,735.25,555.92
2018,5,10,12,0,595.0,336.0,3.2,20.8,895.0,772.15,582.4
2018,5,10,12,15,642.0,303.5,3.35,20.75,905.0,809.02,610.78
2018,5,10,12,30,689.0,271.0,3.5,20.7,915.0,848.86,641.11
2018,5,10,12,45,747.5,232.0,3.6,20.65,923.5,891.62,673.4
2018,5,10,13,0,806.0,193.0,3.7,20.6,932.0,927.06,698.51
2018,5,10,13,15,758.5,215.5,3.85,20.45,900.5,935.59,705.82
2018,5,10,13,30,711.0,238.0,4.0,20.3,869.0,934.19,706.67
2018,5,10,13,45,723.0,224.0,4.1,20.2,850.0,949.33,718.64
2018,5,10,14,0,735.0,210.0,4.2,20.1,831.0,961.47,728.57
2018,5,10,14,15,798.5,167.5,4.3,19.95,819.5,983.5,745.62
2018,5,10,14,30,862.0,125.0,4.4,19.8,808.0,998.13,757.65
2018,5,10,14,45,861.5,117.5,4.45,19.6,773.0,994.52,757.51
2018,5,10,15,0,861.0,110.0,4.5,19.4,738.0,987.45,755.26
2018,5,10,15,15,847.0,107.5,4.5,19.4,695.0,979.9,751.8
2018,5,10,15,30,833.0,105.0,4.5,19.4,652.0,958.9,739.1
2018,5,10,15,45,814.5,102.0,4.55,18.8,604.5,930.1,723.13
2018,5,10,16,0,796.0,99.0,4.6,18.2,557.0,898.77,705.17
2018,5,10,16,15,771.5,95.0,4.6,17.7,506.5,858.33,679.67
2018,5,10,16,30,747.0,91.0,4.6,17.2,456.0,816.07,652.4
2018,5,10,16,45,711.5,87.0,4.65,16.75,403.5,767.8,620.16
2018,5,10,17,0,676.0,83.0,4.7,16.3,351.0,714.23,582.93
2018,5,10,17,15,631.5,78.5,4.7,15.65,300.5,652.43,538.22
2018,5,10,17,30,587.0,74.0,4.7,15.0,250.0,591.39,492.3
2018,5,10,17,45,518.0,66.5,4.75,14.35,200.0,509.24,427.3
2018,5,10,18,0,449.0,59.0,4.8,13.7,150.0,430.47,361.37
2018,5,10,18,15,348.5,49.0,4.65,13.15,107.5,330.06,273.83
2018,5,10,18,30,248.0,39.0,4.5,12.6,65.0,243.37,192.29
2018,5,10,18,45,141.5,24.0,4.35,12.1,37.0,138.63,32.24
2018,5,10,19,0,35.0,9.0,4.2,11.6,9.0,27.13,0.0
2018,5,10,19,15,17.5,4.5,4.15,11.4,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,11,4,45,14.0,2.5,2.0,9.1,2.0,0.0,0.0
2018,5,11,5,0,28.0,5.0,2.1,9.2,4.0,0.0,0.0
2018,5,11,5,15,109.0,16.5,2.5,9.8,23.5,15.01,0.0
2018,5,11,5,30,190.0,28.0,2.9,10.4,43.0,21.97,10.78
2018,5,11,5,45,252.5,41.0,3.25,11.0,76.5,31.69,22.05
2018,5,11,6,0,315.0,54.0,3.6,11.6,110.0,41.07,31.0
2018,5,11,6,15,380.5,64.5,3.9,12.2,154.0,48.28,37.75
2018,5,11,6,30,446.0,75.0,4.2,12.8,198.0,55.98,44.72
2018,5,11,6,45,467.5,89.5,4.55,13.35,242.0,64.54,52.28
2018,5,11,7,0,489.0,104.0,4.9,13.9,286.0,73.38,59.91
2018,5,11,7,15,505.0,119.0,4.95,14.55,331.0,82.05,67.22
2018,5,11,7,30,521.0,134.0,5.0,15.2,376.0,90.23,73.97
2018,5,11,7,45,531.0,147.5,5.05,15.8,418.5,96.89,79.33
2018,5,11,8,0,541.0,161.0,5.1,16.4,461.0,103.11,84.24
2018,5,11,8,15,571.5,169.0,5.15,17.0,510.5,124.36,85.3
2018,5,11,8,30,602.0,177.0,5.2,17.6,560.0,166.47,107.28
2018,5,11,8,45,604.5,192.0,5.25,18.15,599.5,213.29,141.5
2018,5,11,9,0,607.0,207.0,5.3,18.7,639.0,260.81,180.21
2018,5,11,9,15,605.0,224.5,5.35,19.15,675.0,309.59,221.79
2018,5,11,9,30,603.0,242.0,5.4,19.6,711.0,358.39,263.62
2018,5,11,9,45,742.0,188.0,5.45,20.05,789.5,405.18,301.28
2018,5,11,10,0,881.0,134.0,5.5,20.5,868.0,473.92,356.86
2018,5,11,10,15,894.0,132.5,5.55,20.8,898.0,525.9,400.81
2018,5,11,10,30,907.0,131.0,5.6,21.1,928.0,577.99,443.82
2018,5,11,10,45,938.5,117.5,5.6,21.45,958.0,631.13,486.54
2018,5,11,11,0,970.0,104.0,5.6,21.8,988.0,685.1,528.92
2018,5,11,11,15,973.5,104.0,5.6,22.05,1001.5,732.44,565.4
2018,5,11,11,30,977.0,104.0,5.6,22.3,1015.0,778.13,599.87
2018,5,11,11,45,978.5,103.5,5.55,22.55,1020.0,820.07,629.02
2018,5,11,12,0,980.0,103.0,5.5,22.8,1025.0,859.82,656.08
2018,5,11,12,15,977.5,103.5,5.5,23.0,1021.0,894.87,680.02
2018,5,11,12,30,975.0,104.0,5.5,23.2,1017.0,927.15,701.95
2018,5,11,12,45,971.5,104.5,5.45,23.45,1005.5,955.66,720.76
2018,5,11,13,0,968.0,105.0,5.4,23.7,994.0,981.09,737.4
2018,5,11,13,15,965.0,104.0,5.45,23.8,976.0,1002.31,752.32
2018,5,11,13,30,962.0,103.0,5.5,23.9,958.0,1020.2,765.1
2018,5,11,13,45,957.0,102.0,5.55,24.05,932.5,1032.79,774.26
2018,5,11,14,0,952.0,101.0,5.6,24.2,907.0,1041.9,781.22
2018,5,11,14,15,946.0,99.5,5.65,24.2,875.5,1045.99,785.42
2018,5,11,14,30,940.0,98.0,5.7,24.2,844.0,1046.57,787.42
2018,5,11,14,45,931.0,96.0,5.8,24.15,806.0,1040.15,785.32
2018,5,11,15,0,922.0,94.0,5.9,24.1,768.0,1030.3,781.03
2018,5,11,15,15,909.5,92.0,5.9,24.1,724.0,1013.69,771.36
2018,5,11,15,30,897.0,90.0,5.9,24.1,680.0,993.96,759.63
2018,5,11,15,45,882.5,86.5,5.75,23.85,632.0,967.5,743.05
2018,5,11,16,0,868.0,83.0,5.6,23.6,584.0,938.27,724.54
2018,5,11,16,15,849.0,79.5,5.35,23.25,533.5,911.75,707.56
2018,5,11,16,30,830.0,76.0,5.1,22.9,483.0,873.42,681.97
2018,5,11,16,45,804.0,71.5,4.8,22.55,430.0,825.64,648.95
2018,5,11,17,0,778.0,67.0,4.5,22.2,377.0,776.57,614.45
2018,5,11,17,15,739.5,62.5,4.3,21.5,323.5,716.23,572.19
2018,5,11,17,30,701.0,58.0,4.1,20.8,270.0,656.06,528.69
2018,5,11,17,45,643.5,53.0,3.9,20.1,219.0,581.39,471.95
2018,5,11,18,0,586.0,48.0,3.7,19.4,168.0,515.58,419.29
2018,5,11,18,15,491.0,40.5,3.55,18.7,122.0,418.84,338.58
2018,5,11,18,30,396.0,33.0,3.4,18.0,76.0,329.13,256.08
2018,5,11,18,45,244.0,22.0,3.25,17.3,44.0,196.64,65.41
2018,5,11,19,0,92.0,11.0,3.1,16.6,12.0,59.9,0.0
2018,5,11,19,15,46.0,5.5,3.0,16.3,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,12,4,45,18.0,3.0,1.8,10.5,2.5,0.0,0.0
2018,5,12,5,0,36.0,6.0,1.8,10.7,5.0,0.0,0.0
2018,5,12,5,15,168.5,17.5,1.95,11.65,29.5,15.92,0.0
2018,5,12,5,30,301.0,29.0,2.1,12.6,54.0,24.11,12.74
2018,5,12,5,45,409.5,37.0,2.25,13.55,96.0,29.67,20.13
2018,5,12,6,0,518.0,45.0,2.4,14.5,138.0,35.16,25.46
2018,5,12,6,15,585.0,51.0,2.55,15.15,188.0,38.74,28.87
2018,5,12,6,30,652.0,57.0,2.7,15.8,238.0,46.2,35.53
2018,5,12,6,45,697.0,62.0,2.9,16.5,291.0,49.01,37.91
2018,5,12,7,0,742.0,67.0,3.1,17.2,344.0,51.74,40.13
2018,5,12,7,15,774.0,70.5,3.1,17.8,397.0,53.13,41.11
2018,5,12,7,30,806.0,74.0,3.1,18.4,450.0,54.47,42.03
2018,5,12,7,45,829.5,76.5,3.15,19.0,501.5,54.96,42.19
2018,5,12,8,0,853.0,79.0,3.2,19.6,553.0,65.01,50.57
2018,5,12,8,15,870.5,81.5,3.15,20.15,602.0,95.39,53.43
2018,5,12,8,30,888.0,84.0,3.1,20.7,651.0,147.4,79.07
2018,5,12,8,45,900.0,86.5,3.0,21.2,695.0,200.67,116.77
2018,5,12,9,0,912.0,89.0,2.9,21.7,739.0,255.24,161.12
2018,5,12,9,15,918.0,92.5,2.85,22.05,777.5,310.1,208.39
2018,5,12,9,30,924.0,96.0,2.8,22.4,816.0,365.26,256.31
2018,5,12,9,45,927.0,100.0,2.75,22.7,848.5,419.77,303.24
2018,5,12,10,0,930.0,104.0,2.7,23.0,881.0,473.87,348.65
2018,5,12,10,15,934.5,106.0,2.75,23.2,907.5,526.52,392.04
2018,5,12,10,30,939.0,108.0,2.8,23.4,934.0,578.48,433.67
2018,5,12,10,45,942.5,108.5,2.85,23.6,953.5,627.78,472.25
2018,5,12,11,0,946.0,109.0,2.9,23.8,973.0,675.87,508.91
2018,5,12,11,15,947.5,110.0,2.95,23.95,985.0,721.66,543.12
2018,5,12,11,30,949.0,111.0,3.0,24.1,997.0,765.71,575.35
2018,5,12,11,45,949.0,111.0,3.05,24.2,1001.0,805.92,603.07
2018,5,12,12,0,949.0,111.0,3.1,24.3,1005.0,843.92,628.68
2018,5,12,12,15,943.0,114.0,3.2,24.35,1000.5,877.36,651.53
2018,5,12,12,30,937.0,117.0,3.3,24.4,996.0,908.02,672.51
2018,5,12,12,45,926.5,121.5,3.4,24.4,982.5,933.24,690.03
2018,5,12,13,0,916.0,126.0,3.5,24.4,969.0,955.29,705.54
2018,5,12,13,15,911.5,125.5,3.65,24.35,951.0,974.86,719.99
2018,5,12,13,30,907.0,125.0,3.8,24.3,933.0,991.25,732.47
2018,5,12,13,45,900.0,124.0,3.95,24.25,907.0,1001.49,741.01
2018,5,12,14,0,893.0,123.0,4.1,24.2,881.0,1008.38,747.5
2018,5,12,14,15,884.0,121.0,4.25,23.95,848.0,1008.91,750.49
2018,5,12,14,30,875.0,119.0,4.4,23.7,815.0,1006.06,751.39
2018,5,12,14,45,862.5,117.5,4.55,23.45,776.5,997.01,748.38
2018,5,12,15,0,850.0,116.0,4.7,23.2,738.0,995.53,751.02
2018,5,12,15,15,835.5,113.0,4.7,23.2,695.0,976.56,739.73
2018,5,12,15,30,821.0,110.0,4.7,23.2,652.0,954.59,726.56
2018,5,12,15,45,801.0,107.5,5.0,22.2,605.0,925.1,713.16
2018,5,12,16,0,781.0,105.0,5.3,21.2,558.0,893.15,697.4
2018,5,12,16,15,755.5,101.5,5.35,20.55,507.5,852.63,672.42
2018,5,12,16,30,730.0,98.0,5.4,19.9,457.0,815.93,649.77
2018,5,12,16,45,697.0,93.0,5.45,19.2,405.5,764.15,615.3
2018,5,12,17,0,664.0,88.0,5.5,18.5,354.0,711.74,579.35
2018,5,12,17,15,620.0,82.0,5.25,17.8,303.0,648.66,532.81
2018,5,12,17,30,576.0,76.0,5.0,17.1,252.0,586.37,485.38
2018,5,12,17,45,512.5,68.0,4.75,16.4,202.5,508.02,423.2
2018,5,12,18,0,449.0,60.0,4.5,15.7,153.0,432.71,360.33
2018,5,12,18,15,355.5,49.5,4.15,15.1,110.5,337.92,278.32
2018,5,12,18,30,262.0,39.0,3.8,14.5,68.0,251.7,199.26
2018,5,12,18,45,155.5,25.0,3.4,13.9,40.0,150.36,61.58
2018,5,12,19,0,49.0,11.0,3.0,13.3,12.0,36.64,0.0
2018,5,12,19,15,24.5,5.5,2.9,13.0,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,13,4,45,1.0,0.5,2.55,10.6,0.5,0.0,0.0
2018,5,13,5,0,2.0,1.0,2.7,10.8,1.0,0.91,0.0
2018,5,13,5,15,1.0,6.5,2.95,11.15,6.5,5.91,0.0
2018,5,13,5,30,0.0,12.0,3.2,11.5,12.0,10.54,2.59
2018,5,13,5,45,0.0,22.0,3.4,11.8,22.0,19.36,11.31
2018,5,13,6,0,0.0,32.0,3.6,12.1,32.0,28.2,19.54
2018,5,13,6,15,0.0,45.0,3.65,12.4,45.0,39.71,30.08
2018,5,13,6,30,0.0,58.0,3.7,12.7,58.0,51.24,40.51
2018,5,13,6,45,1.0,79.5,3.75,12.95,80.0,69.06,56.38
2018,5,13,7,0,2.0,101.0,3.8,13.2,102.0,86.54,71.72
2018,5,13,7,15,14.0,132.5,3.75,13.6,139.0,111.18,93.05
2018,5,13,7,30,26.0,164.0,3.7,14.0,176.0,128.34,107.51
2018,5,13,7,45,176.5,190.5,3.65,14.45,287.5,139.17,116.28
2018,5,13,8,0,327.0,217.0,3.6,14.9,399.0,145.47,121.08
2018,5,13,8,15,521.5,180.0,3.55,15.35,500.0,133.79,93.23
2018,5,13,8,30,716.0,143.0,3.5,15.8,601.0,156.76,94.78
2018,5,13,8,45,765.5,134.0,3.5,16.25,654.5,207.21,130.23
2018,5,13,9,0,815.0,125.0,3.5,16.7,708.0,254.58,167.94
2018,5,13,9,15,834.0,124.5,3.5,17.1,749.0,305.57,212.21
2018,5,13,9,30,853.0,124.0,3.5,17.5,790.0,364.84,263.48
2018,5,13,9,45,871.5,120.0,3.55,17.85,825.5,415.75,308.05
2018,5,13,10,0,890.0,116.0,3.6,18.2,861.0,467.68,352.65
2018,5,13,10,15,896.5,117.5,3.65,18.5,888.0,518.93,395.81
2018,5,13,10,30,903.0,119.0,3.7,18.8,915.0,569.72,437.43
2018,5,13,10,45,908.0,119.5,3.8,19.1,935.0,618.22,476.37
2018,5,13,11,0,913.0,120.0,3.9,19.4,955.0,665.72,513.57
2018,5,13,11,15,915.5,120.5,4.0,19.6,967.5,710.39,548.05
2018,5,13,11,30,918.0,121.0,4.1,19.8,980.0,753.48,580.67
2018,5,13,11,45,919.0,121.5,4.2,19.95,985.0,793.72,609.77
2018,5,13,12,0,920.0,122.0,4.3,20.1,990.0,831.95,636.54
2018,5,13,12,15,913.0,125.5,4.4,20.15,985.0,864.13,659.28
2018,5,13,12,30,906.0,129.0,4.5,20.2,980.0,893.57,680.32
2018,5,13,12,45,895.0,134.5,4.6,20.2,967.5,918.5,698.42
2018,5,13,13,0,884.0,140.0,4.7,20.2,955.0,940.36,714.52
2018,5,13,13,15,879.5,139.5,4.8,20.05,937.0,959.47,729.27
2018,5,13,13,30,875.0,139.0,4.9,19.9,919.0,975.5,742.06
2018,5,13,13,45,868.5,137.5,4.95,19.75,894.0,985.48,750.45
2018,5,13,14,0,862.0,136.0,5.0,19.6,869.0,992.21,756.79
2018,5,13,14,15,854.5,133.5,5.05,19.35,837.5,993.67,759.95
2018,5,13,14,30,847.0,131.0,5.1,19.1,806.0,1002.98,768.78
2018,5,13,14,45,837.0,128.0,5.1,18.9,769.0,995.0,765.14
2018,5,13,15,0,827.0,125.0,5.1,18.7,732.0,983.79,759.48
2018,5,13,15,15,812.0,122.5,5.1,18.7,689.5,965.1,748.08
2018,5,13,15,30,797.0,120.0,5.1,18.7,647.0,943.49,734.72
2018,5,13,15,45,780.5,115.5,5.05,18.0,601.0,915.36,718.34
2018,5,13,16,0,764.0,111.0,5.0,17.3,555.0,884.69,700.0
2018,5,13,16,15,743.0,105.5,4.95,16.9,506.0,851.88,679.1
2018,5,13,16,30,722.0,100.0,4.9,16.5,457.0,811.85,652.55
2018,5,13,16,45,692.0,95.0,4.8,16.05,406.5,762.93,618.7
2018,5,13,17,0,662.0,90.0,4.7,15.6,356.0,713.21,583.51
2018,5,13,17,15,619.0,83.0,4.6,15.05,304.5,649.7,536.78
2018,5,13,17,30,576.0,76.0,4.5,14.5,253.0,586.95,489.06
2018,5,13,17,45,514.5,68.5,4.35,14.0,204.5,510.69,428.26
2018,5,13,18,0,453.0,61.0,4.2,13.5,156.0,437.25,366.62
2018,5,13,18,15,360.5,50.5,3.95,13.05,113.0,342.83,284.57
2018,5,13,18,30,268.0,40.0,3.7,12.6,70.0,256.96,205.69
2018,5,13,18,45,160.5,26.0,3.5,12.15,41.5,155.97,74.68
2018,5,13,19,0,53.0,12.0,3.3,11.7,13.0,39.79,0.0
2018,5,13,19,15,26.5,6.0,3.2,11.45,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
