Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,3,45,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,14,4,45,7.0,2.0,2.75,9.15,2.0,0.0,0.0
2018,5,14,5,0,14.0,4.0,2.7,9.2,4.0,3.64,0.0
2018,5,14,5,15,102.0,19.0,2.8,9.45,27.5,17.28,0.0
2018,5,14,5,30,190.0,34.0,2.9,9.7,51.0,26.65,15.68
2018,5,14,5,45,284.0,45.0,2.95,9.95,88.5,34.75,25.02
2018,5,14,6,0,378.0,56.0,3.0,10.2,126.0,42.66,32.69
2018,5,14,6,15,215.5,66.5,3.0,10.6,109.0,52.0,41.39
2018,5,14,6,30,53.0,77.0,3.0,11.0,92.0,64.89,53.07
2018,5,14,6,45,74.5,109.0,2.95,11.4,134.5,84.87,70.86
2018,5,14,7,0,96.0,141.0,2.9,11.8,177.0,106.38,89.68
2018,5,14,7,15,113.0,163.5,2.9,12.25,212.0,121.21,102.26
2018,5,14,7,30,130.0,186.0,2.9,12.7,247.0,135.54,114.22
2018,5,14,7,45,102.0,206.0,2.9,13.2,257.0,147.52,123.94
2018,5,14,8,0,74.0,226.0,2.9,13.7,267.0,169.16,141.81
2018,5,14,8,15,106.5,248.5,2.9,14.15,313.5,179.8,140.83
2018,5,14,8,30,139.0,271.0,2.9,14.6,360.0,207.54,159.48
2018,5,14,8,45,162.0,292.0,2.95,15.05,403.0,236.9,180.69
2018,5,14,9,0,185.0,313.0,3.0,15.5,446.0,269.15,205.03
2018,5,14,9,15,256.5,322.0,3.1,15.9,517.0,298.73,226.32
2018,5,14,9,30,328.0,331.0,3.2,16.3,588.0,346.91,263.17
2018,5,14,9,45,474.5,283.0,3.3,16.7,672.0,382.46,289.97
2018,5,14,10,0,621.0,235.0,3.4,17.1,756.0,436.38,332.54
2018,5,14,10,15,724.0,197.0,3.55,17.35,822.5,492.61,378.16
2018,5,14,10,30,827.0,159.0,3.7,17.6,889.0,560.02,432.1
2018,5,14,10,45,852.0,150.5,3.85,17.9,917.0,610.66,472.68
2018,5,14,11,0,877.0,142.0,4.0,18.2,945.0,661.97,513.03
2018,5,14,11,15,880.5,142.0,4.15,18.35,957.5,705.56,547.07
2018,5,14,11,30,884.0,142.0,4.3,18.5,970.0,747.76,579.49
2018,5,14,11,45,885.5,142.0,4.4,18.6,975.0,786.9,608.96
2018,5,14,12,0,887.0,142.0,4.5,18.7,980.0,824.17,635.62
2018,5,14,12,15,885.5,142.0,4.6,18.7,976.5,856.95,659.31
2018,5,14,12,30,884.0,142.0,4.7,18.7,973.0,887.33,681.34
2018,5,14,12,45,880.5,142.0,4.8,18.7,962.5,913.4,700.41
2018,5,14,13,0,877.0,142.0,4.9,18.7,952.0,936.67,717.62
2018,5,14,13,15,874.0,140.5,4.95,18.55,934.5,956.08,732.32
2018,5,14,13,30,871.0,139.0,5.0,18.4,917.0,972.45,745.05
2018,5,14,13,45,866.0,137.5,5.05,18.25,893.0,983.78,754.43
2018,5,14,14,0,861.0,136.0,5.1,18.1,869.0,991.92,761.77
2018,5,14,14,15,854.0,133.0,5.1,17.9,838.0,993.33,764.36
2018,5,14,14,30,847.0,130.0,5.1,17.7,807.0,1002.54,772.62
2018,5,14,14,45,837.0,127.5,5.15,17.45,770.0,995.09,769.87
2018,5,14,15,0,827.0,125.0,5.2,17.2,733.0,984.44,765.07
2018,5,14,15,15,812.5,122.0,5.2,17.2,690.5,965.65,753.51
2018,5,14,15,30,798.0,119.0,5.2,17.2,648.0,943.94,739.96
2018,5,14,15,45,781.0,115.0,5.15,16.55,602.5,915.89,723.35
2018,5,14,16,0,764.0,111.0,5.1,15.9,557.0,885.32,704.81
2018,5,14,16,15,742.0,106.5,5.0,15.45,508.0,852.83,683.8
2018,5,14,16,30,720.0,102.0,4.9,15.0,459.0,813.21,657.23
2018,5,14,16,45,689.5,96.5,4.85,14.55,408.5,763.23,622.65
2018,5,14,17,0,659.0,91.0,4.8,14.1,358.0,712.5,586.69
2018,5,14,17,15,616.0,85.0,4.7,13.6,307.0,650.33,540.58
2018,5,14,17,30,573.0,79.0,4.6,13.1,256.0,588.84,493.48
2018,5,14,17,45,511.5,71.0,4.45,12.6,207.0,511.93,431.84
2018,5,14,18,0,450.0,63.0,4.3,12.1,158.0,437.82,369.29
2018,5,14,18,15,358.0,52.0,4.1,11.65,115.0,341.44,285.35
2018,5,14,18,30,266.0,41.0,3.9,11.2,72.0,257.14,207.73
2018,5,14,18,45,159.5,26.5,3.7,10.8,42.5,157.18,84.09
2018,5,14,19,0,53.0,12.0,3.5,10.4,13.0,39.86,0.0
2018,5,14,19,15,26.5,6.0,3.45,10.25,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.75,9.1,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.8,9.2,1.0,0.91,0.0
2018,5,15,5,15,0.0,5.5,2.05,9.65,5.5,4.82,0.0
2018,5,15,5,30,0.0,10.0,2.3,10.1,10.0,8.78,1.47
2018,5,15,5,45,0.0,17.0,2.55,10.55,17.0,14.94,7.55
2018,5,15,6,0,0.0,24.0,2.8,11.0,24.0,21.11,13.33
2018,5,15,6,15,0.0,33.5,2.8,11.4,33.5,29.51,21.05
2018,5,15,6,30,0.0,43.0,2.8,11.8,43.0,37.92,28.68
2018,5,15,6,45,0.0,70.5,2.75,12.2,70.5,61.98,50.23
2018,5,15,7,0,0.0,98.0,2.7,12.6,98.0,84.32,69.89
2018,5,15,7,15,3.0,125.5,2.65,13.0,127.0,106.08,88.7
2018,5,15,7,30,6.0,153.0,2.6,13.4,156.0,127.36,106.78
2018,5,15,7,45,22.0,185.0,2.55,13.8,197.0,151.46,126.99
2018,5,15,8,0,38.0,217.0,2.5,14.2,238.0,163.63,136.71
2018,5,15,8,15,62.0,250.0,2.45,14.65,288.0,189.66,149.47
2018,5,15,8,30,86.0,283.0,2.4,15.1,338.0,220.45,171.41
2018,5,15,8,45,130.5,309.0,2.4,15.5,399.5,242.7,186.01
2018,5,15,9,0,175.0,335.0,2.4,15.9,461.0,281.2,214.12
2018,5,15,9,15,150.5,347.5,2.5,16.3,460.0,298.27,228.55
2018,5,15,9,30,126.0,360.0,2.6,16.7,459.0,312.76,240.78
2018,5,15,9,45,110.0,375.0,2.65,17.1,464.0,329.6,254.19
2018,5,15,10,0,94.0,390.0,2.7,17.5,469.0,353.3,272.41
2018,5,15,10,15,168.5,406.5,2.85,17.8,553.5,403.13,310.0
2018,5,15,10,30,243.0,423.0,3.0,18.1,638.0,462.08,354.59
2018,5,15,10,45,392.0,371.0,3.1,18.4,726.5,522.23,400.99
2018,5,15,11,0,541.0,319.0,3.2,18.7,815.0,599.77,460.32
2018,5,15,11,15,716.0,226.5,3.35,18.9,892.5,669.03,514.65
2018,5,15,11,30,891.0,134.0,3.5,19.1,970.0,747.24,575.33
2018,5,15,11,45,893.0,134.0,3.65,19.3,975.5,786.84,604.1
2018,5,15,12,0,895.0,134.0,3.8,19.5,981.0,824.58,630.6
2018,5,15,12,15,895.0,133.0,3.95,19.55,978.0,857.79,654.22
2018,5,15,12,30,895.0,132.0,4.1,19.6,975.0,888.63,676.21
2018,5,15,12,45,893.5,130.5,4.25,19.65,964.5,915.16,695.25
2018,5,15,13,0,892.0,129.0,4.4,19.7,954.0,938.89,712.47
2018,5,15,13,15,888.0,128.5,4.5,19.55,936.5,958.34,727.44
2018,5,15,13,30,884.0,128.0,4.6,19.4,919.0,974.72,740.46
2018,5,15,13,45,878.5,126.5,4.7,19.3,894.5,985.51,749.67
2018,5,15,14,0,873.0,125.0,4.8,19.2,870.0,993.06,756.83
2018,5,15,14,15,865.0,123.5,4.85,18.9,839.0,994.89,760.4
2018,5,15,14,30,857.0,122.0,4.9,18.6,808.0,993.47,761.92
2018,5,15,14,45,846.0,119.5,4.95,18.3,770.5,984.78,758.52
2018,5,15,15,0,835.0,117.0,5.0,18.0,733.0,983.78,760.69
2018,5,15,15,15,821.5,114.0,5.0,18.0,691.0,965.85,749.75
2018,5,15,15,30,808.0,111.0,5.0,18.0,649.0,944.98,736.89
2018,5,15,15,45,790.5,108.5,5.0,17.05,603.5,918.05,722.4
2018,5,15,16,0,773.0,106.0,5.0,16.1,558.0,888.64,705.93
2018,5,15,16,15,750.5,101.5,4.95,15.6,509.0,849.88,680.81
2018,5,15,16,30,728.0,97.0,4.9,15.1,460.0,814.61,657.95
2018,5,15,16,45,697.5,92.5,4.85,14.6,409.5,765.73,624.33
2018,5,15,17,0,667.0,88.0,4.8,14.1,359.0,716.1,589.37
2018,5,15,17,15,626.5,81.5,4.65,13.7,308.5,655.14,543.88
2018,5,15,17,30,586.0,75.0,4.5,13.3,258.0,594.78,497.47
2018,5,15,17,45,528.5,67.5,4.4,12.9,209.5,521.21,438.75
2018,5,15,18,0,471.0,60.0,4.3,12.5,161.0,450.23,379.29
2018,5,15,18,15,383.5,50.5,4.1,12.2,118.5,359.56,300.06
2018,5,15,18,30,296.0,41.0,3.9,11.9,76.0,276.09,223.36
2018,5,15,18,45,183.5,27.0,3.7,11.6,45.5,173.2,100.36
2018,5,15,19,0,71.0,13.0,3.5,11.3,15.0,50.69,0.0
2018,5,15,19,15,35.5,6.5,3.35,11.15,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,16,4,45,8.0,3.0,2.05,9.1,3.0,0.0,0.0
2018,5,16,5,0,16.0,6.0,2.1,9.3,6.0,5.46,0.0
2018,5,16,5,15,98.0,20.0,2.35,9.85,28.5,15.83,0.0
2018,5,16,5,30,180.0,34.0,2.6,10.4,51.0,26.56,16.1
2018,5,16,5,45,266.5,47.0,2.85,10.9,89.0,36.18,26.26
2018,5,16,6,0,353.0,60.0,3.1,11.4,127.0,45.53,35.13
2018,5,16,6,15,417.0,70.0,3.1,11.8,172.5,52.26,41.45
2018,5,16,6,30,481.0,80.0,3.1,12.2,218.0,59.7,48.18
2018,5,16,6,45,515.5,90.0,3.15,12.6,264.0,65.22,53.02
2018,5,16,7,0,550.0,100.0,3.2,13.0,310.0,70.4,57.43
2018,5,16,7,15,469.5,130.5,3.15,13.45,328.0,89.1,73.65
2018,5,16,7,30,389.0,161.0,3.1,13.9,346.0,106.41,88.39
2018,5,16,7,45,395.5,182.5,3.1,14.3,388.0,117.6,97.63
2018,5,16,8,0,402.0,204.0,3.1,14.7,430.0,128.07,106.16
2018,5,16,8,15,385.0,224.5,3.1,15.05,456.0,169.2,124.27
2018,5,16,8,30,368.0,245.0,3.1,15.4,482.0,205.31,147.75
2018,5,16,8,45,320.5,278.0,3.1,15.8,495.0,243.18,178.31
2018,5,16,9,0,273.0,311.0,3.1,16.2,508.0,276.76,207.06
2018,5,16,9,15,263.5,320.0,3.2,16.5,518.0,300.47,227.07
2018,5,16,9,30,254.0,329.0,3.3,16.8,528.0,323.22,246.38
2018,5,16,9,45,161.5,336.0,3.35,17.05,464.5,322.19,248.45
2018,5,16,10,0,69.0,343.0,3.4,17.3,401.0,308.64,239.4
2018,5,16,10,15,114.0,370.5,3.45,17.45,470.0,351.39,272.22
2018,5,16,10,30,159.0,398.0,3.5,17.6,539.0,406.75,314.51
2018,5,16,10,45,377.5,334.5,3.55,17.75,679.0,486.62,377.0
2018,5,16,11,0,596.0,271.0,3.6,17.9,819.0,593.44,459.54
2018,5,16,11,15,723.5,216.0,3.55,18.05,890.0,666.19,515.24
2018,5,16,11,30,851.0,161.0,3.5,18.2,961.0,745.18,574.91
2018,5,16,11,45,798.5,189.5,3.4,18.3,943.0,768.65,590.84
2018,5,16,12,0,746.0,218.0,3.3,18.4,925.0,790.44,605.27
2018,5,16,12,15,702.5,229.0,3.35,18.45,893.5,797.23,610.22
2018,5,16,12,30,659.0,240.0,3.4,18.5,862.0,799.6,611.96
2018,5,16,12,45,738.0,209.0,3.45,18.6,898.0,865.91,660.17
2018,5,16,13,0,817.0,178.0,3.5,18.7,934.0,927.45,702.54
2018,5,16,13,15,841.0,164.0,3.55,18.7,929.5,959.67,724.86
2018,5,16,13,30,865.0,150.0,3.6,18.7,925.0,978.66,738.47
2018,5,16,13,45,873.0,141.0,3.65,18.65,905.0,995.29,750.83
2018,5,16,14,0,881.0,132.0,3.7,18.6,885.0,1008.67,761.16
2018,5,16,14,15,866.5,133.0,3.8,18.45,851.0,1006.9,762.02
2018,5,16,14,30,852.0,134.0,3.9,18.3,817.0,1013.18,768.64
2018,5,16,14,45,851.5,126.5,3.95,18.2,782.5,1009.61,768.15
2018,5,16,15,0,851.0,119.0,4.0,18.1,748.0,1002.61,765.54
2018,5,16,15,15,837.0,116.5,4.0,18.1,705.5,984.72,754.96
2018,5,16,15,30,823.0,114.0,4.0,18.1,663.0,963.84,742.45
2018,5,16,15,45,807.0,110.0,4.05,17.55,616.5,936.44,727.22
2018,5,16,16,0,791.0,106.0,4.1,17.0,570.0,906.43,710.0
2018,5,16,16,15,770.5,101.0,4.1,16.6,520.5,868.63,686.28
2018,5,16,16,30,750.0,96.0,4.1,16.2,471.0,828.84,660.76
2018,5,16,16,45,720.0,91.0,4.1,15.85,419.5,784.36,631.12
2018,5,16,17,0,690.0,86.0,4.1,15.5,368.0,733.88,596.23
2018,5,16,17,15,650.0,80.0,4.05,15.0,316.5,673.29,552.66
2018,5,16,17,30,610.0,74.0,4.0,14.5,265.0,613.21,507.92
2018,5,16,17,45,554.0,66.5,3.95,14.0,216.0,539.92,450.7
2018,5,16,18,0,498.0,59.0,3.9,13.5,167.0,469.12,392.75
2018,5,16,18,15,411.0,49.5,3.7,13.0,123.0,377.79,314.04
2018,5,16,18,30,324.0,40.0,3.5,12.5,79.0,292.51,236.69
2018,5,16,18,45,204.0,27.0,3.25,12.0,47.5,186.32,114.68
2018,5,16,19,0,84.0,14.0,3.0,11.5,16.0,58.82,0.0
2018,5,16,19,15,42.0,7.0,2.95,11.25,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,17,4,45,16.5,4.0,1.7,8.95,4.0,0.0,0.0
2018,5,17,5,0,33.0,8.0,1.8,9.2,8.0,7.28,0.0
2018,5,17,5,15,132.5,21.5,2.1,9.8,32.5,17.05,0.0
2018,5,17,5,30,232.0,35.0,2.4,10.4,57.0,27.41,17.01
2018,5,17,5,45,329.0,46.0,2.7,11.0,98.0,35.53,25.72
2018,5,17,6,0,426.0,57.0,3.0,11.6,139.0,44.88,34.54
2018,5,17,6,15,491.0,65.0,3.05,12.1,186.0,49.58,39.0
2018,5,17,6,30,556.0,73.0,3.1,12.6,233.0,54.13,43.13
2018,5,17,6,45,602.0,79.0,3.1,13.1,283.5,56.82,45.42
2018,5,17,7,0,648.0,85.0,3.1,13.6,334.0,59.41,47.53
2018,5,17,7,15,584.5,107.5,3.1,14.1,356.0,73.21,59.47
2018,5,17,7,30,521.0,130.0,3.1,14.6,378.0,87.06,71.26
2018,5,17,7,45,515.0,149.5,3.05,15.1,417.5,97.4,79.85
2018,5,17,8,0,509.0,169.0,3.0,15.6,457.0,107.08,87.76
2018,5,17,8,15,605.5,156.0,2.95,15.95,527.0,124.83,81.31
2018,5,17,8,30,702.0,143.0,2.9,16.3,597.0,161.36,97.94
2018,5,17,8,45,767.5,128.0,2.9,16.7,655.5,209.21,131.43
2018,5,17,9,0,833.0,113.0,2.9,17.1,714.0,255.92,168.39
2018,5,17,9,15,845.5,114.5,2.9,17.5,752.5,314.83,219.13
2018,5,17,9,30,858.0,116.0,2.9,17.9,791.0,366.67,264.58
2018,5,17,9,45,868.0,116.5,2.95,18.25,824.0,417.61,309.03
2018,5,17,10,0,878.0,117.0,3.0,18.6,857.0,468.84,352.75
2018,5,17,10,15,884.0,118.5,3.1,18.9,883.5,519.0,394.73
2018,5,17,10,30,890.0,120.0,3.2,19.2,910.0,568.68,435.22
2018,5,17,10,45,893.5,121.5,3.25,19.55,929.0,616.24,472.84
2018,5,17,11,0,897.0,123.0,3.3,19.9,948.0,662.71,508.65
2018,5,17,11,15,899.5,123.0,3.45,20.1,960.0,706.07,542.03
2018,5,17,11,30,902.0,123.0,3.6,20.3,972.0,747.88,573.68
2018,5,17,11,45,902.5,124.0,3.7,20.5,977.0,787.34,601.84
2018,5,17,12,0,903.0,125.0,3.8,20.7,982.0,824.84,627.81
2018,5,17,12,15,904.5,122.5,3.95,20.7,979.0,857.96,651.39
2018,5,17,12,30,906.0,120.0,4.1,20.7,976.0,888.72,673.35
2018,5,17,12,45,906.0,118.5,4.3,20.75,966.5,916.55,693.44
2018,5,17,13,0,906.0,117.0,4.5,20.8,957.0,941.62,711.97
2018,5,17,13,15,902.5,116.0,4.65,20.7,939.5,961.04,727.11
2018,5,17,13,30,899.0,115.0,4.8,20.6,922.0,977.35,740.28
2018,5,17,13,45,894.0,113.5,4.95,20.45,897.5,988.53,750.25
2018,5,17,14,0,889.0,112.0,5.1,20.3,873.0,996.44,758.14
2018,5,17,14,15,882.0,110.0,5.15,20.05,842.0,998.56,761.73
2018,5,17,14,30,875.0,108.0,5.2,19.8,811.0,997.37,763.23
2018,5,17,14,45,865.5,106.0,5.3,19.5,774.5,990.45,761.41
2018,5,17,15,0,856.0,104.0,5.4,19.2,738.0,980.35,757.48
2018,5,17,15,15,843.0,101.5,5.4,19.2,696.0,963.14,747.05
2018,5,17,15,30,830.0,99.0,5.4,19.2,654.0,953.28,741.97
2018,5,17,15,45,814.0,96.0,5.45,18.45,608.5,926.85,727.54
2018,5,17,16,0,798.0,93.0,5.5,17.7,563.0,897.88,711.16
2018,5,17,16,15,776.5,90.0,5.4,17.25,514.5,861.41,687.37
2018,5,17,16,30,755.0,87.0,5.3,16.8,466.0,823.06,661.9
2018,5,17,16,45,725.5,83.0,5.25,16.35,415.5,774.68,628.7
2018,5,17,17,0,696.0,79.0,5.2,15.9,365.0,730.24,597.78
2018,5,17,17,15,655.5,74.5,5.05,15.4,314.5,671.09,554.2
2018,5,17,17,30,615.0,70.0,4.9,14.9,264.0,612.51,509.74
2018,5,17,17,45,556.5,63.5,4.75,14.35,215.0,538.52,451.24
2018,5,17,18,0,498.0,57.0,4.6,13.8,166.0,467.24,392.5
2018,5,17,18,15,409.0,48.5,4.45,13.45,122.5,375.82,313.19
2018,5,17,18,30,320.0,40.0,4.3,13.1,79.0,290.52,235.73
2018,5,17,18,45,199.5,27.0,4.15,12.7,47.5,184.57,118.84
2018,5,17,19,0,79.0,14.0,4.0,12.3,16.0,56.17,0.0
2018,5,17,19,15,39.5,7.0,3.95,12.1,8.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,18,4,45,14.0,4.0,2.85,10.4,4.0,0.0,0.0
2018,5,18,5,0,28.0,8.0,2.9,10.5,8.0,7.28,0.0
2018,5,18,5,15,123.0,22.5,3.1,10.8,33.0,17.82,0.0
2018,5,18,5,30,218.0,37.0,3.3,11.1,58.0,28.94,18.39
2018,5,18,5,45,294.0,48.0,3.5,11.4,94.5,36.96,26.95
2018,5,18,6,0,370.0,59.0,3.7,11.7,131.0,44.74,34.42
2018,5,18,6,15,243.0,80.0,3.7,12.1,133.0,61.66,49.82
2018,5,18,6,30,116.0,101.0,3.7,12.5,135.0,79.04,65.39
2018,5,18,6,45,117.0,125.0,3.75,12.9,165.0,95.62,79.97
2018,5,18,7,0,118.0,149.0,3.8,13.3,195.0,111.63,93.76
2018,5,18,7,15,146.5,170.5,3.8,13.65,235.5,125.81,105.74
2018,5,18,7,30,175.0,192.0,3.8,14.0,276.0,139.54,117.15
2018,5,18,7,45,186.0,215.5,3.75,14.35,313.5,153.79,128.83
2018,5,18,8,0,197.0,239.0,3.7,14.7,351.0,167.47,139.9
2018,5,18,8,15,187.5,263.5,3.7,15.15,377.0,194.43,149.6
2018,5,18,8,30,178.0,288.0,3.7,15.6,403.0,223.58,170.08
2018,5,18,8,45,215.5,306.0,3.65,16.0,455.0,256.0,193.05
2018,5,18,9,0,253.0,324.0,3.6,16.4,507.0,281.93,212.01
2018,5,18,9,15,290.0,324.5,3.6,16.8,545.0,311.69,235.02
2018,5,18,9,30,327.0,325.0,3.6,17.2,583.0,345.09,261.45
2018,5,18,9,45,596.0,226.0,3.6,17.6,720.0,387.38,291.75
2018,5,18,10,0,865.0,127.0,3.6,18.0,857.0,471.84,357.11
2018,5,18,10,15,883.0,122.5,3.65,18.3,887.5,522.67,399.53
2018,5,18,10,30,901.0,118.0,3.7,18.6,918.0,574.03,441.44
2018,5,18,10,45,906.0,118.5,3.75,18.9,938.0,622.12,479.81
2018,5,18,11,0,911.0,119.0,3.8,19.2,958.0,669.21,516.45
2018,5,18,11,15,914.0,119.0,3.9,19.4,970.5,713.4,550.48
2018,5,18,11,30,917.0,119.0,4.0,19.6,983.0,756.05,582.72
2018,5,18,11,45,918.5,119.0,4.05,19.8,988.0,795.9,610.88
2018,5,18,12,0,920.0,119.0,4.1,20.0,993.0,833.79,637.02
2018,5,18,12,15,917.0,121.0,4.25,20.0,990.0,867.62,661.16
2018,5,18,12,30,914.0,123.0,4.4,20.0,987.0,898.94,683.61
2018,5,18,12,45,908.5,124.5,4.5,20.0,975.5,924.96,702.43
2018,5,18,13,0,903.0,126.0,4.6,20.0,964.0,948.06,719.35
2018,5,18,13,15,803.5,184.5,4.7,19.85,920.0,945.89,719.38
2018,5,18,13,30,704.0,243.0,4.8,19.7,876.0,937.21,715.14
2018,5,18,13,45,709.5,232.5,4.9,19.55,855.5,949.55,725.67
2018,5,18,14,0,715.0,222.0,5.0,19.4,835.0,958.93,734.17
2018,5,18,14,15,697.0,219.5,5.0,19.1,799.5,950.39,730.0
2018,5,18,14,30,679.0,217.0,5.0,18.8,764.0,938.71,723.84
2018,5,18,14,45,743.5,174.5,5.05,18.55,748.0,962.95,743.37
2018,5,18,15,0,808.0,132.0,5.1,18.3,732.0,975.74,754.82
2018,5,18,15,15,787.5,130.0,5.1,18.3,687.0,952.28,739.81
2018,5,18,15,30,767.0,128.0,5.1,18.3,642.0,926.06,723.07
2018,5,18,15,45,749.0,122.5,5.15,17.5,595.5,895.75,705.87
2018,5,18,16,0,731.0,117.0,5.2,16.7,549.0,868.91,690.98
2018,5,18,16,15,737.5,106.5,5.2,16.2,510.0,850.84,681.25
2018,5,18,16,30,744.0,96.0,5.2,15.7,471.0,824.55,665.25
2018,5,18,16,45,713.0,91.5,5.25,15.2,420.0,779.91,635.35
2018,5,18,17,0,682.0,87.0,5.3,14.7,369.0,729.42,600.2
2018,5,18,17,15,641.0,81.5,5.2,14.25,318.0,668.87,555.39
2018,5,18,17,30,600.0,76.0,5.1,13.8,267.0,608.89,509.62
2018,5,18,17,45,542.0,69.0,5.0,13.3,218.0,534.95,450.85
2018,5,18,18,0,484.0,62.0,4.9,12.8,169.0,463.56,391.42
2018,5,18,18,15,394.5,52.5,4.7,12.45,125.0,370.71,310.53
2018,5,18,18,30,305.0,43.0,4.5,12.1,81.0,284.79,232.49
2018,5,18,18,45,191.5,29.0,4.35,11.75,49.5,184.38,123.62
2018,5,18,19,0,78.0,15.0,4.2,11.4,18.0,56.63,0.0
2018,5,18,19,15,39.0,7.5,4.2,11.25,9.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,9.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,9.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,10.05,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,10.15,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,19,4,45,6.0,3.5,4.25,10.25,3.5,0.0,0.0
2018,5,19,5,0,12.0,7.0,4.2,10.3,7.0,6.37,0.0
2018,5,19,5,15,94.5,22.5,4.3,10.45,31.5,18.2,0.0
2018,5,19,5,30,177.0,38.0,4.4,10.6,56.0,29.62,19.15
2018,5,19,5,45,268.5,51.5,4.5,10.8,95.5,39.57,29.34
2018,5,19,6,0,360.0,65.0,4.6,11.0,135.0,49.21,38.52
2018,5,19,6,15,396.5,75.5,4.65,11.25,174.0,56.1,45.0
2018,5,19,6,30,433.0,86.0,4.7,11.5,213.0,62.7,51.01
2018,5,19,6,45,480.0,97.5,4.75,11.75,263.0,69.77,57.27
2018,5,19,7,0,527.0,109.0,4.8,12.0,313.0,77.03,63.55
2018,5,19,7,15,581.0,114.0,4.85,12.45,368.5,77.9,64.0
2018,5,19,7,30,635.0,119.0,4.9,12.9,424.0,78.76,64.43
2018,5,19,7,45,692.5,116.5,4.95,13.3,482.0,74.41,60.27
2018,5,19,8,0,750.0,114.0,5.0,13.7,540.0,70.54,56.58
2018,5,19,8,15,772.0,117.0,5.0,14.1,588.0,117.83,70.47
2018,5,19,8,30,794.0,120.0,5.0,14.5,636.0,165.65,98.19
2018,5,19,8,45,813.0,121.5,5.05,14.9,680.5,214.59,135.26
2018,5,19,9,0,832.0,123.0,5.1,15.3,725.0,265.75,178.56
2018,5,19,9,15,845.0,124.5,5.15,15.6,764.0,317.27,224.42
2018,5,19,9,30,858.0,126.0,5.2,15.9,803.0,376.31,276.59
2018,5,19,9,45,869.0,126.5,5.25,16.2,837.0,427.66,322.34
2018,5,19,10,0,880.0,127.0,5.3,16.5,871.0,479.39,367.55
2018,5,19,10,15,886.0,129.5,5.35,16.7,898.0,530.39,411.32
2018,5,19,10,30,892.0,132.0,5.4,16.9,925.0,580.93,453.64
2018,5,19,10,45,895.0,134.0,5.5,17.1,944.5,628.71,492.99
2018,5,19,11,0,898.0,136.0,5.6,17.3,964.0,675.38,530.61
2018,5,19,11,15,898.5,138.0,5.65,17.35,976.0,719.11,565.39
2018,5,19,11,30,899.0,140.0,5.7,17.4,988.0,761.21,598.32
2018,5,19,11,45,897.0,142.5,5.8,17.45,992.0,800.09,627.93
2018,5,19,12,0,895.0,145.0,5.9,17.5,996.0,836.9,654.9
2018,5,19,12,15,893.5,145.5,5.9,17.5,993.5,870.24,678.97
2018,5,19,12,30,892.0,146.0,5.9,17.5,991.0,901.2,701.29
2018,5,19,12,45,888.0,147.0,5.95,17.45,980.5,927.88,720.95
2018,5,19,13,0,884.0,148.0,6.0,17.4,970.0,951.78,738.7
2018,5,19,13,15,879.0,147.5,6.0,17.25,952.0,970.44,752.82
2018,5,19,13,30,874.0,147.0,6.0,17.1,934.0,986.03,764.89
2018,5,19,13,45,867.0,146.5,6.05,17.0,909.5,996.55,773.67
2018,5,19,14,0,860.0,146.0,6.1,16.9,885.0,1015.29,788.48
2018,5,19,14,15,851.5,144.0,6.05,16.75,853.5,1016.62,790.54
2018,5,19,14,30,843.0,142.0,6.0,16.6,822.0,1014.62,790.48
2018,5,19,14,45,831.5,140.0,6.0,16.4,785.0,1006.36,786.6
2018,5,19,15,0,820.0,138.0,6.0,16.2,748.0,994.9,780.58
2018,5,19,15,15,805.0,135.0,6.0,16.2,705.5,975.76,768.56
2018,5,19,15,30,790.0,132.0,6.0,16.2,663.0,953.7,754.52
2018,5,19,15,45,769.0,129.0,5.9,15.65,616.0,929.46,739.91
2018,5,19,16,0,748.0,126.0,5.8,15.1,569.0,896.85,719.08
2018,5,19,16,15,717.5,123.5,5.75,14.7,519.0,853.85,690.16
2018,5,19,16,30,687.0,121.0,5.7,14.3,469.0,809.36,659.73
2018,5,19,16,45,647.5,117.0,5.65,13.9,417.0,753.83,620.23
2018,5,19,17,0,608.0,113.0,5.6,13.5,365.0,697.85,579.51
2018,5,19,17,15,558.5,106.5,5.5,13.0,314.0,630.53,528.69
2018,5,19,17,30,509.0,100.0,5.4,12.5,263.0,560.27,473.91
2018,5,19,17,45,334.0,75.5,5.3,12.0,175.0,377.8,322.62
2018,5,19,18,0,159.0,51.0,5.2,11.5,87.0,188.58,160.14
2018,5,19,18,15,97.5,36.0,5.05,11.2,56.5,121.32,100.31
2018,5,19,18,30,36.0,21.0,4.9,10.9,26.0,48.43,35.75
2018,5,19,18,45,24.0,15.0,4.75,10.6,17.5,33.6,18.9
2018,5,19,19,0,12.0,9.0,4.6,10.3,9.0,14.81,0.0
2018,5,19,19,15,6.0,4.5,4.55,10.2,4.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.45,10.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,10.05,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.1,10.25,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,4,45,3.5,2.0,3.95,10.1,2.0,0.0,0.0
2018,5,20,5,0,7.0,4.0,4.0,10.1,4.0,3.64,0.0
2018,5,20,5,15,5.5,8.0,4.05,10.25,8.0,7.17,0.0
2018,5,20,5,30,4.0,12.0,4.1,10.4,12.0,10.75,3.42
2018,5,20,5,45,2.0,17.5,4.15,10.5,17.5,15.39,8.01
2018,5,20,6,0,0.0,23.0,4.2,10.6,23.0,20.23,12.59
2018,5,20,6,15,0.0,37.5,4.2,10.75,37.5,33.05,24.32
2018,5,20,6,30,0.0,52.0,4.2,10.9,52.0,45.9,36.0
2018,5,20,6,45,1.5,76.5,4.2,11.05,77.0,66.91,54.86
2018,5,20,7,0,3.0,101.0,4.2,11.2,102.0,86.81,72.48
2018,5,20,7,15,9.5,133.0,4.15,11.4,137.5,111.87,94.38
2018,5,20,7,30,16.0,165.0,4.1,11.6,173.0,136.22,115.33
2018,5,20,7,45,13.5,172.0,4.1,11.75,179.0,142.55,120.35
2018,5,20,8,0,11.0,179.0,4.1,11.9,185.0,148.72,125.22
2018,5,20,8,15,45.5,228.5,4.05,12.0,257.5,177.2,141.33
2018,5,20,8,30,80.0,278.0,4.0,12.1,330.0,218.51,172.42
2018,5,20,8,45,93.0,301.0,4.0,12.15,365.5,244.39,192.04
2018,5,20,9,0,106.0,324.0,4.0,12.2,401.0,272.05,213.54
2018,5,20,9,15,192.0,337.0,4.05,12.3,485.5,304.79,237.03
2018,5,20,9,30,278.0,350.0,4.1,12.4,570.0,347.15,269.41
2018,5,20,9,45,361.5,340.5,4.1,12.5,639.0,392.76,305.39
2018,5,20,10,0,445.0,331.0,4.1,12.6,708.0,439.08,342.66
2018,5,20,10,15,560.5,285.5,4.15,12.9,775.0,489.92,383.76
2018,5,20,10,30,676.0,240.0,4.2,13.2,842.0,546.59,429.75
2018,5,20,10,45,725.5,219.5,4.25,13.45,878.5,596.77,470.36
2018,5,20,11,0,775.0,199.0,4.3,13.7,915.0,650.58,513.14
2018,5,20,11,15,826.5,174.0,4.35,14.15,946.5,702.99,553.98
2018,5,20,11,30,878.0,149.0,4.4,14.6,978.0,754.21,593.4
2018,5,20,11,45,882.0,147.0,4.45,15.05,983.5,793.19,621.95
2018,5,20,12,0,886.0,145.0,4.5,15.5,989.0,830.46,647.78
2018,5,20,12,15,858.0,163.0,4.6,15.8,978.5,863.95,671.48
2018,5,20,12,30,830.0,181.0,4.7,16.1,968.0,888.6,688.86
2018,5,20,12,45,805.5,194.5,4.75,16.4,951.5,908.54,702.63
2018,5,20,13,0,781.0,208.0,4.8,16.7,935.0,924.92,713.97
2018,5,20,13,15,669.5,264.5,4.9,16.65,879.5,906.29,700.84
2018,5,20,13,30,558.0,321.0,5.0,16.6,824.0,873.09,675.64
2018,5,20,13,45,485.0,339.5,5.1,16.5,768.0,836.61,649.49
2018,5,20,14,0,412.0,358.0,5.2,16.4,712.0,796.28,620.13
2018,5,20,14,15,501.0,305.5,5.25,15.95,721.0,841.31,658.47
2018,5,20,14,30,590.0,253.0,5.3,15.5,730.0,887.48,697.21
2018,5,20,14,45,563.5,248.5,5.35,15.0,687.0,857.52,677.77
2018,5,20,15,0,537.0,244.0,5.4,14.5,644.0,829.89,660.12
2018,5,20,15,15,470.0,250.5,5.4,14.5,586.0,772.18,617.25
2018,5,20,15,30,403.0,257.0,5.4,14.5,528.0,713.38,573.06
2018,5,20,15,45,427.0,231.0,5.45,13.55,500.5,706.64,573.11
2018,5,20,16,0,451.0,205.0,5.5,12.6,473.0,696.81,570.58
2018,5,20,16,15,449.5,186.0,5.4,12.3,434.0,667.96,550.64
2018,5,20,16,30,448.0,167.0,5.3,12.0,395.0,637.09,528.96
2018,5,20,16,45,320.5,166.5,5.2,11.75,320.5,495.6,415.72
2018,5,20,17,0,193.0,166.0,5.1,11.5,246.0,363.62,306.63
2018,5,20,17,15,182.5,142.5,4.95,11.35,210.0,323.64,274.54
2018,5,20,17,30,172.0,119.0,4.8,11.2,174.0,283.19,241.12
2018,5,20,17,45,181.0,99.0,4.65,11.05,148.0,276.9,235.87
2018,5,20,18,0,190.0,79.0,4.5,10.9,122.0,253.49,215.44
2018,5,20,18,15,153.5,62.0,4.35,10.85,91.0,201.79,169.04
2018,5,20,18,30,117.0,45.0,4.2,10.8,60.0,152.43,123.64
2018,5,20,18,45,65.5,29.0,4.0,10.7,37.0,96.74,66.15
2018,5,20,19,0,14.0,13.0,3.8,10.6,14.0,19.58,0.0
2018,5,20,19,15,7.0,6.5,3.7,10.6,7.0,5.91,0.0
2018,5,20,19,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,21,4,45,9.0,4.0,1.65,9.9,4.0,0.0,0.0
2018,5,21,5,0,18.0,8.0,1.7,10.0,8.0,7.28,0.0
2018,5,21,5,15,91.0,25.5,1.8,10.25,34.0,20.47,0.0
2018,5,21,5,30,164.0,43.0,1.9,10.5,60.0,33.98,23.14
2018,5,21,5,45,254.5,57.0,1.95,10.75,100.0,43.72,33.12
2018,5,21,6,0,345.0,71.0,2.0,11.0,140.0,53.63,42.54
2018,5,21,6,15,412.0,81.5,2.0,11.35,187.0,60.52,48.98
2018,5,21,6,30,479.0,92.0,2.0,11.7,234.0,67.18,54.99
2018,5,21,6,45,528.5,100.0,2.0,12.05,284.0,72.93,60.0
2018,5,21,7,0,578.0,108.0,2.0,12.4,334.0,76.34,62.8
2018,5,21,7,15,615.0,114.0,1.95,12.9,384.5,77.93,63.87
2018,5,21,7,30,652.0,120.0,1.9,13.4,435.0,79.42,64.82
2018,5,21,7,45,681.0,124.5,1.85,13.95,484.5,79.65,64.65
2018,5,21,8,0,710.0,129.0,1.8,14.5,534.0,79.81,64.42
2018,5,21,8,15,732.5,132.0,1.8,15.1,581.0,120.57,72.41
2018,5,21,8,30,755.0,135.0,1.8,15.7,628.0,166.96,99.67
2018,5,21,8,45,773.0,137.5,1.85,16.25,671.5,222.24,141.54
2018,5,21,9,0,791.0,140.0,1.9,16.8,715.0,271.72,182.44
2018,5,21,9,15,810.0,139.0,2.0,17.35,754.5,320.81,224.68
2018,5,21,9,30,829.0,138.0,2.1,17.9,794.0,371.73,268.61
2018,5,21,9,45,847.0,134.0,2.2,18.4,828.5,421.57,311.37
2018,5,21,10,0,865.0,130.0,2.3,18.9,863.0,477.17,357.51
2018,5,21,10,15,871.5,131.0,2.4,19.35,889.0,526.47,398.01
2018,5,21,10,30,878.0,132.0,2.5,19.8,915.0,575.34,437.08
2018,5,21,10,45,882.0,133.5,2.55,20.2,934.5,622.54,473.73
2018,5,21,11,0,886.0,135.0,2.6,20.6,954.0,668.73,508.66
2018,5,21,11,15,889.0,135.5,2.75,20.9,966.5,712.29,541.55
2018,5,21,11,30,892.0,136.0,2.9,21.2,979.0,754.42,572.78
2018,5,21,11,45,892.5,137.0,3.05,21.5,984.0,793.51,600.55
2018,5,21,12,0,893.0,138.0,3.2,21.8,989.0,830.7,626.03
2018,5,21,12,15,889.5,139.0,3.35,21.9,985.0,862.54,648.25
2018,5,21,12,30,886.0,140.0,3.5,22.0,981.0,891.92,668.82
2018,5,21,12,45,881.0,141.0,3.65,22.15,969.5,917.37,686.62
2018,5,21,13,0,876.0,142.0,3.8,22.3,958.0,940.01,702.6
2018,5,21,13,15,871.0,141.0,4.0,22.2,940.0,957.86,716.41
2018,5,21,13,30,866.0,140.0,4.2,22.1,922.0,972.64,728.3
2018,5,21,13,45,860.0,138.0,4.35,22.0,897.0,982.35,736.62
2018,5,21,14,0,854.0,136.0,4.5,21.9,872.0,988.85,743.07
2018,5,21,14,15,845.5,134.0,4.65,21.65,840.5,989.67,746.64
2018,5,21,14,30,837.0,132.0,4.8,21.4,809.0,998.57,755.89
2018,5,21,14,45,826.0,129.5,4.95,21.1,772.5,990.1,753.44
2018,5,21,15,0,815.0,127.0,5.1,20.8,736.0,978.48,748.97
2018,5,21,15,15,801.0,124.5,5.1,20.8,694.5,960.85,738.36
2018,5,21,15,30,787.0,122.0,5.1,20.8,653.0,940.35,725.84
2018,5,21,15,45,769.5,117.5,5.25,19.85,607.0,911.43,710.99
2018,5,21,16,0,752.0,113.0,5.4,18.9,561.0,880.05,694.03
2018,5,21,16,15,728.5,109.0,5.4,18.25,512.5,847.06,673.87
2018,5,21,16,30,705.0,105.0,5.4,17.6,464.0,807.03,648.12
2018,5,21,16,45,674.5,99.5,5.45,16.95,414.0,757.44,614.81
2018,5,21,17,0,644.0,94.0,5.5,16.3,364.0,707.12,580.04
2018,5,21,17,15,601.0,88.0,5.45,15.6,313.5,645.32,534.89
2018,5,21,17,30,558.0,82.0,5.4,14.9,263.0,584.25,488.79
2018,5,21,17,45,497.5,74.5,5.35,14.15,215.0,509.02,429.4
2018,5,21,18,0,437.0,67.0,5.3,13.4,167.0,436.49,368.97
2018,5,21,18,15,350.0,57.0,5.2,12.95,124.5,344.26,289.02
2018,5,21,18,30,263.0,47.0,5.1,12.5,82.0,263.87,216.4
2018,5,21,18,45,162.5,32.0,5.0,12.05,50.5,175.22,126.12
2018,5,21,19,0,62.0,17.0,4.9,11.6,19.0,49.86,0.0
2018,5,21,19,15,31.0,8.5,4.9,11.4,9.5,7.73,0.0
2018,5,21,19,30,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.9,11.05,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.65,10.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.55,10.55,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,4,45,15.0,4.5,3.2,10.3,4.5,0.0,0.0
2018,5,22,5,0,30.0,9.0,3.2,10.4,9.0,8.19,0.0
2018,5,22,5,15,121.0,24.5,3.3,10.6,35.5,19.34,0.78
2018,5,22,5,30,212.0,40.0,3.4,10.8,62.0,31.18,20.83
2018,5,22,5,45,275.0,50.5,3.5,11.0,95.5,38.7,28.66
2018,5,22,6,0,338.0,61.0,3.6,11.2,129.0,45.99,35.68
2018,5,22,6,15,204.0,79.0,3.55,11.4,123.5,60.8,49.22
2018,5,22,6,30,70.0,97.0,3.5,11.6,118.0,76.29,63.17
2018,5,22,6,45,96.5,122.5,3.5,11.8,157.0,94.06,78.9
2018,5,22,7,0,123.0,148.0,3.5,12.0,196.0,111.2,93.8
2018,5,22,7,15,140.5,169.0,3.5,12.3,231.5,124.99,105.5
2018,5,22,7,30,158.0,190.0,3.5,12.6,267.0,138.34,116.64
2018,5,22,7,45,159.0,212.0,3.5,12.85,296.5,151.63,127.61
2018,5,22,8,0,160.0,234.0,3.5,13.1,326.0,164.4,138.02
2018,5,22,8,15,173.0,258.5,3.6,13.6,365.5,192.72,148.97
2018,5,22,8,30,186.0,283.0,3.7,14.1,405.0,223.44,170.4
2018,5,22,8,45,194.5,304.5,3.8,14.6,439.5,253.52,193.05
2018,5,22,9,0,203.0,326.0,3.9,15.1,474.0,284.93,217.61
2018,5,22,9,15,197.0,345.5,4.0,15.45,495.0,312.4,240.02
2018,5,22,9,30,191.0,365.0,4.1,15.8,516.0,339.57,262.1
2018,5,22,9,45,176.0,383.0,4.2,16.15,527.0,362.02,280.42
2018,5,22,10,0,161.0,401.0,4.3,16.5,538.0,383.22,297.37
2018,5,22,10,15,178.5,413.0,4.4,16.75,569.0,414.64,321.81
2018,5,22,10,30,196.0,425.0,4.5,17.0,600.0,447.93,347.54
2018,5,22,10,45,190.5,437.0,4.55,17.25,610.0,469.69,364.15
2018,5,22,11,0,185.0,449.0,4.6,17.5,620.0,491.09,380.27
2018,5,22,11,15,228.0,441.0,4.7,17.6,654.5,528.6,409.52
2018,5,22,11,30,271.0,433.0,4.8,17.7,689.0,567.3,439.63
2018,5,22,11,45,406.5,378.5,4.85,17.75,765.0,642.66,498.87
2018,5,22,12,0,542.0,324.0,4.9,17.8,841.0,726.84,563.94
2018,5,22,12,15,629.5,275.0,4.95,17.8,874.0,780.86,605.96
2018,5,22,12,30,717.0,226.0,5.0,17.8,907.0,838.96,650.8
2018,5,22,12,45,738.5,213.5,5.05,17.75,908.5,873.52,676.32
2018,5,22,13,0,760.0,201.0,5.1,17.7,910.0,900.17,695.87
2018,5,22,13,15,824.5,165.0,5.1,17.6,921.0,948.34,730.53
2018,5,22,13,30,889.0,129.0,5.1,17.5,932.0,984.27,756.34
2018,5,22,13,45,861.0,137.5,5.1,17.4,898.5,983.23,756.42
2018,5,22,14,0,833.0,146.0,5.1,17.3,865.0,990.13,762.45
2018,5,22,14,15,781.0,162.5,5.1,17.1,817.5,967.66,748.22
2018,5,22,14,30,729.0,179.0,5.1,16.9,770.0,949.13,736.98
2018,5,22,14,45,751.0,161.0,5.1,16.75,745.5,949.85,739.33
2018,5,22,15,0,773.0,143.0,5.1,16.6,721.0,954.83,744.77
2018,5,22,15,15,793.5,128.0,5.1,16.6,692.5,957.82,748.51
2018,5,22,15,30,814.0,113.0,5.1,16.6,664.0,956.93,749.67
2018,5,22,15,45,756.5,121.5,5.0,16.05,606.0,903.83,714.21
2018,5,22,16,0,699.0,130.0,4.9,15.5,548.0,856.1,682.51
2018,5,22,16,15,678.0,123.5,4.85,15.15,500.5,818.07,657.31
2018,5,22,16,30,657.0,117.0,4.8,14.8,453.0,778.34,630.44
2018,5,22,16,45,666.0,103.5,4.75,14.45,413.5,755.38,615.9
2018,5,22,17,0,675.0,90.0,4.7,14.1,374.0,729.38,598.64
2018,5,22,17,15,634.5,84.0,4.6,13.65,323.0,668.77,553.99
2018,5,22,17,30,594.0,78.0,4.5,13.2,272.0,608.72,508.53
2018,5,22,17,45,522.5,71.5,4.4,12.75,220.5,525.11,442.39
2018,5,22,18,0,451.0,65.0,4.3,12.3,169.0,445.01,376.0
2018,5,22,18,15,256.5,54.5,4.15,11.9,110.5,276.13,231.83
2018,5,22,18,30,62.0,44.0,4.0,11.5,52.0,101.87,80.77
2018,5,22,18,45,33.0,27.5,3.8,11.15,31.5,62.09,42.03
2018,5,22,19,0,4.0,11.0,3.6,10.8,11.0,12.23,0.0
2018,5,22,19,15,2.0,5.5,3.6,10.7,5.5,6.03,0.0
2018,5,22,19,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,23,4,45,0.5,1.0,2.3,10.4,1.0,0.0,0.0
2018,5,23,5,0,1.0,2.0,2.4,10.5,2.0,1.82,0.0
2018,5,23,5,15,0.5,4.0,2.5,10.65,4.0,3.5,0.0
2018,5,23,5,30,0.0,6.0,2.6,10.8,6.0,5.26,0.0
2018,5,23,5,45,0.0,9.0,2.7,11.0,9.0,7.9,1.37
2018,5,23,6,0,0.0,12.0,2.8,11.2,12.0,10.54,3.85
2018,5,23,6,15,0.0,17.5,2.85,11.4,17.5,15.38,8.3
2018,5,23,6,30,0.0,23.0,2.9,11.6,23.0,20.23,12.72
2018,5,23,6,45,0.0,38.0,2.95,11.8,38.0,33.49,24.67
2018,5,23,7,0,0.0,53.0,3.0,12.0,53.0,46.79,36.52
2018,5,23,7,15,0.0,71.0,3.05,12.35,71.0,62.78,50.59
2018,5,23,7,30,0.0,89.0,3.1,12.7,89.0,78.48,64.2
2018,5,23,7,45,1.0,105.0,3.2,13.0,105.5,91.8,75.56
2018,5,23,8,0,2.0,121.0,3.3,13.3,122.0,104.95,86.65
2018,5,23,8,15,1.5,129.0,3.4,13.75,130.0,112.0,88.13
2018,5,23,8,30,1.0,137.0,3.5,14.2,138.0,119.0,93.48
2018,5,23,8,45,1.5,144.5,3.6,14.6,145.5,125.72,98.56
2018,5,23,9,0,2.0,152.0,3.7,15.0,153.0,132.51,103.69
2018,5,23,9,15,3.5,163.0,3.85,15.45,165.5,142.54,111.38
2018,5,23,9,30,5.0,174.0,4.0,15.9,178.0,152.8,119.22
2018,5,23,9,45,9.0,208.5,4.1,16.35,216.0,183.65,143.46
2018,5,23,10,0,13.0,243.0,4.2,16.8,254.0,215.03,167.88
2018,5,23,10,15,14.5,262.5,4.3,17.1,275.0,233.51,182.07
2018,5,23,10,30,16.0,282.0,4.4,17.4,296.0,252.34,196.48
2018,5,23,10,45,14.5,267.5,4.45,17.65,280.5,241.26,187.54
2018,5,23,11,0,13.0,253.0,4.5,17.9,265.0,229.64,178.24
2018,5,23,11,15,12.0,233.0,4.55,18.05,244.0,213.14,165.21
2018,5,23,11,30,11.0,213.0,4.6,18.2,223.0,196.18,151.81
2018,5,23,11,45,12.5,235.5,4.65,18.3,247.0,218.09,169.0
2018,5,23,12,0,14.0,258.0,4.7,18.4,271.0,240.36,186.35
2018,5,23,12,15,17.0,284.5,4.75,18.4,300.5,267.82,207.78
2018,5,23,12,30,20.0,311.0,4.8,18.4,330.0,295.85,229.58
2018,5,23,12,45,34.5,355.0,4.8,18.35,387.5,358.59,278.28
2018,5,23,13,0,49.0,399.0,4.8,18.3,445.0,418.15,323.98
2018,5,23,13,15,89.0,422.0,4.8,18.2,503.5,483.31,374.61
2018,5,23,13,30,129.0,445.0,4.8,18.1,562.0,563.87,436.02
2018,5,23,13,45,317.0,366.5,4.8,18.0,643.0,688.54,534.75
2018,5,23,14,0,505.0,288.0,4.8,17.9,724.0,817.35,634.05
2018,5,23,14,15,685.5,203.0,4.8,17.75,772.5,923.41,714.02
2018,5,23,14,30,866.0,118.0,4.8,17.6,821.0,1002.12,770.09
2018,5,23,14,45,820.0,128.5,4.8,17.4,770.0,983.78,758.68
2018,5,23,15,0,774.0,139.0,4.8,17.2,719.0,951.81,738.36
2018,5,23,15,15,720.0,148.0,4.8,17.2,664.0,914.17,713.42
2018,5,23,15,30,666.0,157.0,4.8,17.2,609.0,868.81,682.75
2018,5,23,15,45,627.5,154.0,4.8,16.55,556.5,822.98,653.07
2018,5,23,16,0,589.0,151.0,4.8,15.9,504.0,775.64,621.72
2018,5,23,16,15,526.0,151.0,4.75,15.4,446.5,698.58,566.61
2018,5,23,16,30,463.0,151.0,4.7,14.9,389.0,632.13,517.87
2018,5,23,16,45,590.0,115.5,4.65,14.45,386.0,702.43,575.67
2018,5,23,17,0,717.0,80.0,4.6,14.0,383.0,748.33,613.11
2018,5,23,17,15,687.5,74.0,4.5,13.5,333.5,700.38,578.25
2018,5,23,17,30,658.0,68.0,4.4,13.0,284.0,647.54,538.95
2018,5,23,17,45,604.0,62.5,4.3,12.45,234.5,576.69,483.82
2018,5,23,18,0,550.0,57.0,4.2,11.9,185.0,508.15,428.2
2018,5,23,18,15,468.0,49.0,4.0,11.5,139.5,419.78,352.55
2018,5,23,18,30,386.0,41.0,3.8,11.1,94.0,337.02,278.14
2018,5,23,18,45,260.0,29.5,3.6,10.65,59.0,230.89,173.36
2018,5,23,19,0,134.0,18.0,3.4,10.2,24.0,115.89,0.0
2018,5,23,19,15,67.0,9.0,3.3,10.05,12.0,42.61,0.0
2018,5,23,19,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
