Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,16,15,853.5,79.5,4.45,27.45,578.5,922.65,694.77
2018,6,12,16,30,838.0,77.0,4.4,26.9,531.0,889.69,675.63
2018,6,12,16,45,815.5,74.0,4.35,26.3,480.5,856.85,656.41
2018,6,12,17,0,793.0,71.0,4.3,25.7,430.0,813.17,629.07
2018,6,12,17,15,763.5,67.0,4.25,24.8,379.0,760.99,595.6
2018,6,12,17,30,734.0,63.0,4.2,23.9,328.0,708.33,560.61
2018,6,12,17,45,690.0,59.0,4.15,23.0,277.5,644.07,515.38
2018,6,12,18,0,646.0,55.0,4.1,22.1,227.0,580.93,468.91
2018,6,12,18,15,581.0,49.0,4.05,21.05,179.5,507.76,412.32
2018,6,12,18,30,516.0,43.0,4.0,20.0,132.0,433.54,351.02
2018,6,12,18,45,410.5,36.0,3.9,18.95,92.5,337.12,267.64
2018,6,12,19,0,305.0,29.0,3.8,17.9,53.0,245.14,165.27
2018,6,12,19,15,172.0,17.0,3.9,17.2,29.0,107.4,0.0
2018,6,12,19,30,39.0,5.0,4.0,16.5,5.0,4.55,0.0
2018,6,12,19,45,19.5,2.5,4.05,15.85,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,13,4,45,72.5,8.0,3.2,11.1,10.5,0.0,0.0
2018,6,13,5,0,145.0,16.0,3.3,11.3,21.0,14.55,0.0
2018,6,13,5,15,281.0,26.0,3.25,11.9,54.5,21.41,9.98
2018,6,13,5,30,417.0,36.0,3.2,12.5,88.0,29.05,19.53
2018,6,13,5,45,503.0,42.5,3.15,13.1,133.0,33.27,23.85
2018,6,13,6,0,589.0,49.0,3.1,13.7,178.0,37.45,27.85
2018,6,13,6,15,643.5,54.0,3.05,14.45,227.5,43.95,33.7
2018,6,13,6,30,698.0,59.0,3.0,15.2,277.0,46.94,36.29
2018,6,13,6,45,736.0,62.5,2.9,15.95,328.5,48.54,37.54
2018,6,13,7,0,774.0,66.0,2.8,16.7,380.0,50.13,38.71
2018,6,13,7,15,801.0,69.5,2.7,17.45,432.0,51.58,39.73
2018,6,13,7,30,828.0,73.0,2.6,18.2,484.0,52.96,40.65
2018,6,13,7,45,848.0,75.5,2.5,18.9,534.0,62.8,48.87
2018,6,13,8,0,868.0,78.0,2.4,19.6,584.0,75.89,47.74
2018,6,13,8,15,882.5,79.5,2.4,20.45,630.5,124.23,65.08
2018,6,13,8,30,897.0,81.0,2.4,21.3,677.0,174.46,96.66
2018,6,13,8,45,908.5,82.5,2.35,22.1,720.0,225.9,136.24
2018,6,13,9,0,920.0,84.0,2.3,22.9,763.0,278.58,180.1
2018,6,13,9,15,925.5,87.5,2.3,23.55,800.5,332.09,226.02
2018,6,13,9,30,931.0,91.0,2.3,24.2,838.0,385.89,271.89
2018,6,13,9,45,933.5,95.0,2.35,24.9,870.0,438.98,316.35
2018,6,13,10,0,936.0,99.0,2.4,25.6,902.0,491.65,359.21
2018,6,13,10,15,941.5,100.0,2.4,26.2,929.0,542.87,399.64
2018,6,13,10,30,947.0,101.0,2.4,26.8,956.0,593.53,438.32
2018,6,13,10,45,951.0,101.5,2.45,27.35,976.0,642.15,474.61
2018,6,13,11,0,955.0,102.0,2.5,27.9,996.0,689.68,509.06
2018,6,13,11,15,957.0,102.5,2.6,28.3,1009.0,734.57,541.33
2018,6,13,11,30,959.0,103.0,2.7,28.7,1022.0,777.85,571.36
2018,6,13,11,45,959.5,103.0,2.8,29.1,1027.0,817.8,597.28
2018,6,13,12,0,960.0,103.0,2.9,29.5,1032.0,855.72,621.68
2018,6,13,12,15,957.0,105.0,3.05,29.7,1029.5,890.34,644.6
2018,6,13,12,30,954.0,107.0,3.2,29.9,1027.0,922.46,665.87
2018,6,13,12,45,948.5,109.0,3.35,30.1,1016.5,949.72,683.99
2018,6,13,13,0,943.0,111.0,3.5,30.3,1006.0,974.06,700.28
2018,6,13,13,15,940.0,110.0,3.75,30.2,989.5,994.83,715.85
2018,6,13,13,30,937.0,109.0,4.0,30.1,973.0,1012.47,729.51
2018,6,13,13,45,932.0,108.5,4.2,30.0,949.5,1025.49,740.0
2018,6,13,14,0,927.0,108.0,4.4,29.9,926.0,1035.23,748.52
2018,6,13,14,15,920.5,106.5,4.6,29.5,896.0,1039.13,754.29
2018,6,13,14,30,914.0,105.0,4.8,29.1,866.0,1039.7,758.54
2018,6,13,14,45,904.5,104.0,4.95,28.75,830.0,1034.51,758.74
2018,6,13,15,0,895.0,103.0,5.1,28.4,794.0,1026.11,756.92
2018,6,13,15,15,883.5,101.0,5.1,28.4,753.0,1011.45,748.72
2018,6,13,15,30,872.0,99.0,5.1,28.4,712.0,993.8,738.65
2018,6,13,15,45,858.5,96.0,5.35,27.2,667.0,970.14,729.9
2018,6,13,16,0,845.0,93.0,5.6,26.0,622.0,943.82,718.94
2018,6,13,16,15,827.0,90.0,5.6,25.25,574.0,920.61,707.03
2018,6,13,16,30,809.0,87.0,5.6,24.5,526.0,885.18,686.23
2018,6,13,16,45,786.0,83.0,5.65,23.7,476.0,842.0,659.85
2018,6,13,17,0,763.0,79.0,5.7,22.9,426.0,797.38,631.72
2018,6,13,17,15,731.5,75.0,5.6,22.0,375.0,744.34,596.02
2018,6,13,17,30,700.0,71.0,5.5,21.1,324.0,690.91,558.91
2018,6,13,17,45,655.5,65.5,5.45,20.2,274.0,630.69,515.23
2018,6,13,18,0,611.0,60.0,5.4,19.3,224.0,567.08,466.9
2018,6,13,18,15,545.0,53.5,5.25,18.45,177.0,488.66,404.03
2018,6,13,18,30,479.0,47.0,5.1,17.6,130.0,414.21,340.42
2018,6,13,18,45,376.5,38.5,5.0,16.75,91.0,318.9,256.56
2018,6,13,19,0,274.0,30.0,4.9,15.9,52.0,228.74,157.73
2018,6,13,19,15,153.5,17.5,4.9,15.4,28.5,98.1,0.0
2018,6,13,19,30,33.0,5.0,4.9,14.9,5.0,4.55,0.0
2018,6,13,19,45,16.5,2.5,4.9,14.35,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.85,13.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,14,4,45,54.5,8.0,4.1,10.85,10.0,0.0,0.0
2018,6,14,5,0,109.0,16.0,4.2,11.0,20.0,14.55,0.0
2018,6,14,5,15,234.5,28.0,4.2,11.4,52.5,23.27,11.33
2018,6,14,5,30,360.0,40.0,4.2,11.8,85.0,32.63,22.68
2018,6,14,5,45,447.5,47.5,4.25,12.2,128.5,37.48,27.66
2018,6,14,6,0,535.0,55.0,4.3,12.6,172.0,42.26,32.26
2018,6,14,6,15,591.5,61.0,4.25,13.0,221.0,45.56,35.34
2018,6,14,6,30,648.0,67.0,4.2,13.4,270.0,48.78,38.2
2018,6,14,6,45,687.5,72.0,4.15,13.8,321.0,51.03,40.09
2018,6,14,7,0,727.0,77.0,4.1,14.2,372.0,58.43,46.47
2018,6,14,7,15,757.5,80.5,4.0,14.7,423.5,59.52,47.18
2018,6,14,7,30,788.0,84.0,3.9,15.2,475.0,60.56,47.83
2018,6,14,7,45,812.0,86.0,3.8,15.65,525.5,60.42,47.45
2018,6,14,8,0,836.0,88.0,3.7,16.1,576.0,71.74,45.46
2018,6,14,8,15,853.0,90.5,3.65,16.65,623.5,129.21,71.33
2018,6,14,8,30,870.0,93.0,3.6,17.2,671.0,179.05,103.28
2018,6,14,8,45,883.5,95.0,3.55,17.75,714.5,229.91,143.15
2018,6,14,9,0,897.0,97.0,3.5,18.3,758.0,282.24,187.64
2018,6,14,9,15,909.0,97.0,3.55,18.8,797.0,333.98,233.12
2018,6,14,9,30,921.0,97.0,3.6,19.3,836.0,386.6,279.34
2018,6,14,9,45,931.0,97.0,3.6,19.85,870.0,439.13,324.69
2018,6,14,10,0,941.0,97.0,3.6,20.4,904.0,491.94,369.12
2018,6,14,10,15,946.5,98.0,3.7,20.8,931.0,543.38,411.69
2018,6,14,10,30,952.0,99.0,3.8,21.2,958.0,594.25,452.64
2018,6,14,10,45,955.5,99.5,3.9,21.6,978.0,642.8,490.78
2018,6,14,11,0,959.0,100.0,4.0,22.0,998.0,690.18,527.08
2018,6,14,11,15,961.0,101.0,4.15,22.2,1011.5,735.64,561.7
2018,6,14,11,30,963.0,102.0,4.3,22.4,1025.0,779.49,594.02
2018,6,14,11,45,964.0,102.0,4.45,22.65,1030.5,819.98,622.07
2018,6,14,12,0,965.0,102.0,4.6,22.9,1036.0,858.46,648.86
2018,6,14,12,15,962.5,103.5,4.7,22.9,1033.5,893.22,673.35
2018,6,14,12,30,960.0,105.0,4.8,22.9,1031.0,925.48,696.14
2018,6,14,12,45,955.5,106.0,4.95,22.9,1020.5,952.86,715.99
2018,6,14,13,0,951.0,107.0,5.1,22.9,1010.0,977.32,733.96
2018,6,14,13,15,947.5,106.0,5.2,22.7,993.0,997.74,749.52
2018,6,14,13,30,944.0,105.0,5.3,22.5,976.0,1015.0,763.08
2018,6,14,13,45,939.0,104.5,5.4,22.35,952.5,1028.07,773.82
2018,6,14,14,0,934.0,104.0,5.5,22.2,929.0,1037.86,782.48
2018,6,14,14,15,928.0,103.0,5.5,21.9,899.5,1042.81,787.74
2018,6,14,14,30,922.0,102.0,5.5,21.6,870.0,1044.44,790.91
2018,6,14,14,45,914.0,99.5,5.5,21.35,834.0,1039.1,789.3
2018,6,14,15,0,906.0,97.0,5.5,21.1,798.0,1030.45,785.59
2018,6,14,15,15,895.0,95.5,5.5,21.1,757.5,1016.75,777.74
2018,6,14,15,30,884.0,94.0,5.5,21.1,717.0,1000.03,767.91
2018,6,14,15,45,871.0,91.5,5.4,20.4,672.0,977.27,755.33
2018,6,14,16,0,858.0,89.0,5.3,19.7,627.0,951.82,740.83
2018,6,14,16,15,841.0,85.5,5.2,19.3,578.5,918.81,719.98
2018,6,14,16,30,824.0,82.0,5.1,18.9,530.0,893.13,704.32
2018,6,14,16,45,801.5,78.5,5.0,18.5,480.0,850.71,676.21
2018,6,14,17,0,779.0,75.0,4.9,18.1,430.0,806.81,646.62
2018,6,14,17,15,747.5,71.0,4.8,17.6,378.5,753.36,609.45
2018,6,14,17,30,716.0,67.0,4.7,17.1,327.0,699.54,570.98
2018,6,14,17,45,671.0,62.5,4.65,16.6,276.5,634.39,522.55
2018,6,14,18,0,626.0,58.0,4.6,16.1,226.0,576.01,477.52
2018,6,14,18,15,558.0,52.0,4.45,15.55,179.0,496.31,412.97
2018,6,14,18,30,490.0,46.0,4.3,15.0,132.0,420.74,348.02
2018,6,14,18,45,384.0,37.5,4.15,14.45,92.0,322.88,261.53
2018,6,14,19,0,278.0,29.0,4.0,13.9,52.0,231.49,162.43
2018,6,14,19,15,156.0,17.0,3.95,13.55,28.5,99.13,0.0
2018,6,14,19,30,34.0,5.0,3.9,13.2,5.0,4.55,0.0
2018,6,14,19,45,17.0,2.5,3.85,12.85,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,4,45,51.0,8.0,3.85,11.0,10.0,0.0,0.0
2018,6,15,5,0,102.0,16.0,4.0,11.2,20.0,14.55,0.0
2018,6,15,5,15,223.5,28.0,4.1,11.6,51.5,22.04,10.39
2018,6,15,5,30,345.0,40.0,4.2,12.0,83.0,32.6,22.64
2018,6,15,5,45,434.0,47.5,4.35,12.4,126.0,37.45,27.6
2018,6,15,6,0,523.0,55.0,4.5,12.8,169.0,42.22,32.19
2018,6,15,6,15,580.0,61.0,4.55,13.25,217.5,45.52,35.26
2018,6,15,6,30,637.0,67.0,4.6,13.7,266.0,48.73,38.11
2018,6,15,6,45,675.5,71.5,4.6,14.15,316.0,50.6,39.64
2018,6,15,7,0,714.0,76.0,4.6,14.6,366.0,57.55,45.62
2018,6,15,7,15,743.0,80.0,4.65,15.05,416.5,59.03,46.68
2018,6,15,7,30,772.0,84.0,4.7,15.5,467.0,60.43,47.66
2018,6,15,7,45,794.0,86.5,4.75,15.95,516.0,60.61,47.55
2018,6,15,8,0,816.0,89.0,4.8,16.4,565.0,71.69,45.77
2018,6,15,8,15,832.0,91.5,4.8,16.8,611.0,118.44,63.3
2018,6,15,8,30,848.0,94.0,4.8,17.2,657.0,176.61,102.46
2018,6,15,8,45,860.5,96.5,4.85,17.6,699.5,226.48,141.82
2018,6,15,9,0,873.0,99.0,4.9,18.0,742.0,277.72,185.81
2018,6,15,9,15,881.0,101.5,4.95,18.3,779.5,328.87,231.39
2018,6,15,9,30,889.0,104.0,5.0,18.6,817.0,380.56,277.51
2018,6,15,9,45,894.0,107.0,5.0,18.9,849.0,431.8,322.68
2018,6,15,10,0,899.0,110.0,5.0,19.2,881.0,482.89,366.72
2018,6,15,10,15,905.0,111.5,5.05,19.4,908.0,533.01,409.14
2018,6,15,10,30,911.0,113.0,5.1,19.6,935.0,582.67,450.15
2018,6,15,10,45,916.0,113.5,5.15,19.8,955.5,630.33,488.68
2018,6,15,11,0,921.0,114.0,5.2,20.0,976.0,677.05,525.6
2018,6,15,11,15,924.0,114.0,5.3,20.0,989.0,720.9,560.25
2018,6,15,11,30,927.0,114.0,5.4,20.0,1002.0,763.3,593.25
2018,6,15,11,45,929.0,113.5,5.5,20.0,1008.0,802.91,622.01
2018,6,15,12,0,931.0,113.0,5.6,20.0,1014.0,840.68,649.38
2018,6,15,12,15,929.5,114.0,5.7,19.9,1012.0,874.87,674.41
2018,6,15,12,30,928.0,115.0,5.8,19.8,1010.0,906.72,697.81
2018,6,15,12,45,924.5,115.5,5.9,19.7,1000.5,933.84,717.92
2018,6,15,13,0,921.0,116.0,6.0,19.6,991.0,958.17,736.16
2018,6,15,13,15,919.0,115.0,6.05,19.4,975.5,979.55,752.43
2018,6,15,13,30,917.0,114.0,6.1,19.2,960.0,997.93,766.73
2018,6,15,13,45,913.5,112.0,6.15,19.0,937.0,1010.74,777.27
2018,6,15,14,0,910.0,110.0,6.2,18.8,914.0,1020.31,785.71
2018,6,15,14,15,904.5,108.0,6.2,18.45,885.0,1024.64,790.77
2018,6,15,14,30,899.0,106.0,6.2,18.1,856.0,1025.68,793.71
2018,6,15,14,45,892.0,103.5,6.2,17.8,821.0,1021.41,792.9
2018,6,15,15,0,885.0,101.0,6.2,17.5,786.0,1013.91,789.96
2018,6,15,15,15,873.5,99.0,6.2,17.5,745.5,999.33,781.18
2018,6,15,15,30,862.0,97.0,6.2,17.5,705.0,981.79,770.41
2018,6,15,15,45,850.0,93.5,6.1,16.8,661.0,959.15,757.5
2018,6,15,16,0,838.0,90.0,6.0,16.1,617.0,933.83,742.62
2018,6,15,16,15,822.5,86.5,5.9,15.8,570.0,912.41,729.44
2018,6,15,16,30,807.0,83.0,5.8,15.5,523.0,878.83,707.15
2018,6,15,16,45,785.5,79.0,5.65,15.15,473.5,837.1,678.44
2018,6,15,17,0,764.0,75.0,5.5,14.8,424.0,793.89,648.22
2018,6,15,17,15,732.0,71.5,5.35,14.45,373.5,741.12,610.05
2018,6,15,17,30,700.0,68.0,5.2,14.1,323.0,688.04,570.72
2018,6,15,17,45,654.5,64.0,5.1,13.75,273.5,628.6,525.31
2018,6,15,18,0,609.0,60.0,5.0,13.4,224.0,566.36,475.92
2018,6,15,18,15,537.5,54.0,4.75,12.95,177.0,484.74,408.44
2018,6,15,18,30,466.0,48.0,4.5,12.5,130.0,407.43,340.77
2018,6,15,18,45,356.5,39.5,4.3,12.1,91.0,308.05,252.07
2018,6,15,19,0,247.0,31.0,4.1,11.7,52.0,215.5,153.79
2018,6,15,19,15,137.0,18.0,4.05,11.5,28.5,89.97,0.0
2018,6,15,19,30,27.0,5.0,4.0,11.3,5.0,17.88,0.0
2018,6,15,19,45,13.5,2.5,3.9,11.1,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,16,4,45,43.5,8.0,1.95,11.1,9.5,0.0,0.0
2018,6,16,5,0,87.0,16.0,2.1,11.3,19.0,14.55,0.0
2018,6,16,5,15,204.0,29.0,2.2,11.65,50.5,22.81,10.92
2018,6,16,5,30,321.0,42.0,2.3,12.0,82.0,34.46,24.26
2018,6,16,5,45,412.5,50.0,2.4,12.35,125.0,39.63,29.57
2018,6,16,6,0,504.0,58.0,2.5,12.7,168.0,44.73,34.46
2018,6,16,6,15,563.5,64.5,2.5,13.15,216.5,48.31,37.79
2018,6,16,6,30,623.0,71.0,2.5,13.6,265.0,51.79,40.87
2018,6,16,6,45,666.0,75.5,2.5,14.05,316.0,53.53,42.29
2018,6,16,7,0,709.0,80.0,2.5,14.5,367.0,55.22,43.59
2018,6,16,7,15,739.0,83.5,2.45,15.1,417.5,61.71,49.04
2018,6,16,7,30,769.0,87.0,2.4,15.7,468.0,62.64,49.56
2018,6,16,7,45,791.5,90.0,2.4,16.25,517.5,63.09,49.65
2018,6,16,8,0,814.0,93.0,2.4,16.8,567.0,74.07,47.9
2018,6,16,8,15,831.5,95.0,2.4,17.4,613.5,120.46,64.82
2018,6,16,8,30,849.0,97.0,2.4,18.0,660.0,178.39,103.21
2018,6,16,8,45,862.5,99.0,2.45,18.6,703.0,228.16,141.8
2018,6,16,9,0,876.0,101.0,2.5,19.2,746.0,279.4,184.93
2018,6,16,9,15,885.0,103.0,2.6,19.75,784.0,330.64,229.55
2018,6,16,9,30,894.0,105.0,2.7,20.3,822.0,382.51,274.64
2018,6,16,9,45,901.0,107.0,2.75,20.85,855.0,434.04,318.7
2018,6,16,10,0,908.0,109.0,2.8,21.4,888.0,485.62,361.67
2018,6,16,10,15,914.5,110.0,2.95,21.8,915.0,536.04,403.04
2018,6,16,10,30,921.0,111.0,3.1,22.2,942.0,586.03,442.98
2018,6,16,10,45,925.5,111.5,3.25,22.6,962.5,633.84,480.32
2018,6,16,11,0,930.0,112.0,3.4,23.0,983.0,680.66,516.01
2018,6,16,11,15,933.0,112.0,3.6,23.25,996.0,724.89,549.56
2018,6,16,11,30,936.0,112.0,3.8,23.5,1009.0,767.64,581.37
2018,6,16,11,45,937.0,112.5,4.0,23.75,1015.0,807.68,609.1
2018,6,16,12,0,938.0,113.0,4.2,24.0,1021.0,845.81,635.4
2018,6,16,12,15,937.0,113.5,4.4,24.0,1019.0,880.25,659.71
2018,6,16,12,30,936.0,114.0,4.6,24.0,1017.0,912.33,682.75
2018,6,16,12,45,933.0,114.0,4.85,24.05,1007.5,939.68,703.06
2018,6,16,13,0,930.0,114.0,5.1,24.1,998.0,964.22,721.57
2018,6,16,13,15,927.5,113.5,5.3,23.85,982.5,985.81,738.73
2018,6,16,13,30,925.0,113.0,5.5,23.6,967.0,1004.37,753.99
2018,6,16,13,45,920.0,112.5,5.75,23.4,944.0,1017.39,765.81
2018,6,16,14,0,915.0,112.0,6.0,23.2,921.0,1027.19,775.58
2018,6,16,14,15,908.5,110.5,6.15,22.75,891.5,1031.19,781.63
2018,6,16,14,30,902.0,109.0,6.3,22.3,862.0,1031.89,785.58
2018,6,16,14,45,893.5,108.0,6.45,21.9,827.5,1027.88,786.22
2018,6,16,15,0,885.0,107.0,6.6,21.5,793.0,1020.7,784.76
2018,6,16,15,15,874.0,105.0,6.6,21.5,752.5,1006.79,776.57
2018,6,16,15,30,863.0,103.0,6.6,21.5,712.0,989.91,766.39
2018,6,16,15,45,849.5,100.5,6.75,20.3,668.0,967.15,756.43
2018,6,16,16,0,836.0,98.0,6.9,19.1,624.0,952.0,751.85
2018,6,16,16,15,819.0,95.0,6.9,18.5,577.0,920.0,732.29
2018,6,16,16,30,802.0,92.0,6.9,17.9,530.0,885.79,710.9
2018,6,16,16,45,778.0,88.5,6.85,17.3,480.0,842.58,682.18
2018,6,16,17,0,754.0,85.0,6.8,16.7,430.0,797.97,651.84
2018,6,16,17,15,719.0,81.0,6.75,16.1,378.5,747.22,616.0
2018,6,16,17,30,684.0,77.0,6.7,15.5,327.0,691.85,575.48
2018,6,16,17,45,635.0,72.5,6.6,14.9,277.0,625.05,524.29
2018,6,16,18,0,586.0,68.0,6.5,14.3,227.0,559.83,472.46
2018,6,16,18,15,511.5,61.5,6.25,13.8,179.5,475.8,402.17
2018,6,16,18,30,437.0,55.0,6.0,13.3,132.0,395.85,331.9
2018,6,16,18,45,326.0,45.0,5.8,12.8,92.5,295.11,241.86
2018,6,16,19,0,215.0,35.0,5.6,12.3,53.0,206.6,148.4
2018,6,16,19,15,117.5,20.0,5.45,12.05,29.0,81.4,0.0
2018,6,16,19,30,20.0,5.0,5.3,11.8,5.0,14.44,0.0
2018,6,16,19,45,10.0,2.5,5.2,11.55,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.05,11.2,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,17,4,45,26.5,8.0,2.15,11.95,9.0,0.0,0.0
2018,6,17,5,0,53.0,16.0,2.2,12.1,18.0,14.55,0.0
2018,6,17,5,15,138.0,30.5,2.25,12.3,45.5,23.92,11.61
2018,6,17,5,30,223.0,45.0,2.3,12.5,73.0,34.83,24.51
2018,6,17,5,45,255.5,53.0,2.4,12.75,98.5,40.25,30.05
2018,6,17,6,0,288.0,61.0,2.5,13.0,124.0,45.48,35.09
2018,6,17,6,15,176.5,83.5,2.5,13.2,125.0,63.8,51.61
2018,6,17,6,30,65.0,106.0,2.5,13.4,126.0,85.89,71.23
2018,6,17,6,45,177.0,127.0,2.5,13.65,195.5,97.71,81.47
2018,6,17,7,0,289.0,148.0,2.5,13.9,265.0,106.5,88.87
2018,6,17,7,15,294.5,169.5,2.45,14.15,302.5,119.36,99.69
2018,6,17,7,30,300.0,191.0,2.4,14.4,340.0,131.6,109.81
2018,6,17,7,45,232.0,221.0,2.35,14.7,343.0,147.46,122.88
2018,6,17,8,0,164.0,251.0,2.3,15.0,346.0,176.97,139.2
2018,6,17,8,15,180.5,274.0,2.25,15.5,387.0,205.45,156.66
2018,6,17,8,30,197.0,297.0,2.2,16.0,428.0,236.15,177.9
2018,6,17,8,45,215.5,315.5,2.15,16.45,467.0,266.72,200.25
2018,6,17,9,0,234.0,334.0,2.1,16.9,506.0,299.53,225.12
2018,6,17,9,15,379.0,298.5,2.0,17.4,594.5,323.97,240.22
2018,6,17,9,30,524.0,263.0,1.9,17.9,683.0,363.58,269.12
2018,6,17,9,45,688.5,198.5,1.85,18.35,774.0,408.62,303.7
2018,6,17,10,0,853.0,134.0,1.8,18.8,865.0,479.39,358.45
2018,6,17,10,15,869.0,130.0,1.8,19.25,895.0,528.31,397.7
2018,6,17,10,30,885.0,126.0,1.8,19.7,925.0,577.66,436.25
2018,6,17,10,45,891.0,126.0,1.8,20.15,945.5,624.46,471.78
2018,6,17,11,0,897.0,126.0,1.8,20.6,966.0,670.45,505.67
2018,6,17,11,15,901.0,126.0,1.85,21.0,979.5,714.12,537.44
2018,6,17,11,30,905.0,126.0,1.9,21.4,993.0,756.47,567.55
2018,6,17,11,45,907.5,125.0,1.95,21.8,999.0,795.42,593.47
2018,6,17,12,0,910.0,124.0,2.0,22.2,1005.0,832.61,617.59
2018,6,17,12,15,911.0,123.5,2.05,22.45,1004.0,867.1,640.09
2018,6,17,12,30,912.0,123.0,2.1,22.7,1003.0,899.41,661.07
2018,6,17,12,45,911.0,122.0,2.15,23.0,994.5,927.15,678.87
2018,6,17,13,0,910.0,121.0,2.2,23.3,986.0,952.22,694.94
2018,6,17,13,15,908.0,119.0,2.25,23.45,970.0,972.58,708.42
2018,6,17,13,30,906.0,117.0,2.3,23.6,954.0,989.92,720.06
2018,6,17,13,45,902.0,116.0,2.35,23.75,931.5,1003.23,729.23
2018,6,17,14,0,898.0,115.0,2.4,23.9,909.0,1013.37,736.51
2018,6,17,14,15,892.0,113.0,2.45,23.9,880.0,1017.28,740.37
2018,6,17,14,30,886.0,111.0,2.5,23.9,851.0,1017.93,742.34
2018,6,17,14,45,878.0,109.0,2.55,23.95,816.5,1013.36,740.95
2018,6,17,15,0,870.0,107.0,2.6,24.0,782.0,1005.63,737.67
2018,6,17,15,15,858.5,105.0,2.6,24.0,742.0,991.31,729.89
2018,6,17,15,30,847.0,103.0,2.6,24.0,702.0,974.08,720.34
2018,6,17,15,45,832.5,100.5,2.75,23.8,657.5,960.91,715.46
2018,6,17,16,0,818.0,98.0,2.9,23.6,613.0,934.69,701.7
2018,6,17,16,15,799.0,94.5,3.0,23.3,565.0,900.49,682.24
2018,6,17,16,30,780.0,91.0,3.1,23.0,517.0,864.23,661.03
2018,6,17,16,45,755.0,87.5,3.2,22.7,467.5,820.66,634.2
2018,6,17,17,0,730.0,84.0,3.3,22.4,418.0,775.8,605.79
2018,6,17,17,15,695.5,79.5,3.5,21.8,367.5,725.38,573.54
2018,6,17,17,30,661.0,75.0,3.7,21.2,317.0,670.53,536.62
2018,6,17,17,45,613.5,70.0,3.85,20.6,268.0,605.1,489.78
2018,6,17,18,0,566.0,65.0,4.0,20.0,219.0,541.31,442.04
2018,6,17,18,15,498.0,58.0,4.1,19.15,173.0,462.31,379.74
2018,6,17,18,30,430.0,51.0,4.2,18.3,127.0,387.33,316.85
2018,6,17,18,45,331.0,41.0,4.3,17.4,89.0,294.08,236.22
2018,6,17,19,0,232.0,31.0,4.4,16.5,51.0,210.16,149.58
2018,6,17,19,15,129.5,18.0,4.45,15.9,28.0,86.13,0.0
2018,6,17,19,30,27.0,5.0,4.5,15.3,5.0,17.91,0.0
2018,6,17,19,45,13.5,2.5,4.55,14.65,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,18,4,45,27.0,5.0,2.45,11.55,6.0,0.0,0.0
2018,6,18,5,0,54.0,10.0,2.7,11.9,12.0,9.1,0.0
2018,6,18,5,15,108.5,20.0,2.8,12.4,31.0,15.56,5.51
2018,6,18,5,30,163.0,30.0,2.9,12.9,50.0,23.03,14.27
2018,6,18,5,45,165.5,37.0,3.0,13.4,65.0,27.84,19.01
2018,6,18,6,0,168.0,44.0,3.1,13.9,80.0,32.43,23.34
2018,6,18,6,15,84.5,57.5,3.05,14.4,75.5,47.95,37.28
2018,6,18,6,30,1.0,71.0,3.0,14.9,71.0,62.09,49.8
2018,6,18,6,45,14.5,107.5,2.95,15.4,113.0,91.07,75.14
2018,6,18,7,0,28.0,144.0,2.9,15.9,155.0,113.6,94.4
2018,6,18,7,15,113.5,170.0,2.8,16.5,225.0,125.57,104.16
2018,6,18,7,30,199.0,196.0,2.7,17.1,295.0,142.35,117.89
2018,6,18,7,45,439.5,162.0,2.65,17.65,409.5,103.62,84.18
2018,6,18,8,0,680.0,128.0,2.6,18.2,524.0,86.67,59.75
2018,6,18,8,15,749.5,115.5,2.6,18.75,585.0,128.13,73.75
2018,6,18,8,30,819.0,103.0,2.6,19.3,646.0,168.71,96.29
2018,6,18,8,45,833.5,105.0,2.6,19.9,688.5,226.17,140.76
2018,6,18,9,0,848.0,107.0,2.6,20.5,731.0,276.15,182.47
2018,6,18,9,15,855.0,111.0,2.65,21.0,768.5,326.82,226.33
2018,6,18,9,30,862.0,115.0,2.7,21.5,806.0,377.96,270.49
2018,6,18,9,45,865.5,119.0,2.75,22.0,837.0,428.04,313.2
2018,6,18,10,0,869.0,123.0,2.8,22.5,868.0,477.87,354.62
2018,6,18,10,15,876.0,123.5,2.9,22.95,894.5,526.38,394.1
2018,6,18,10,30,883.0,124.0,3.0,23.4,921.0,574.55,432.25
2018,6,18,10,45,888.0,125.0,3.1,23.8,941.5,621.42,468.5
2018,6,18,11,0,893.0,126.0,3.2,24.2,962.0,667.43,503.21
2018,6,18,11,15,883.5,135.5,3.3,24.55,972.0,709.35,534.08
2018,6,18,11,30,874.0,145.0,3.4,24.9,982.0,749.03,562.67
2018,6,18,11,45,705.5,260.0,3.5,25.25,938.5,763.3,569.21
2018,6,18,12,0,537.0,375.0,3.6,25.6,895.0,764.39,565.98
2018,6,18,12,15,576.0,346.5,3.75,25.7,903.5,799.32,592.09
2018,6,18,12,30,615.0,318.0,3.9,25.8,912.0,831.46,616.07
2018,6,18,12,45,614.0,318.5,4.05,25.9,907.0,857.3,634.42
2018,6,18,13,0,613.0,319.0,4.2,26.0,902.0,881.09,651.36
2018,6,18,13,15,687.0,264.5,4.3,25.95,907.5,922.26,682.64
2018,6,18,13,30,761.0,210.0,4.4,25.9,913.0,959.99,709.68
2018,6,18,13,45,831.5,160.5,4.5,25.85,911.0,989.99,730.8
2018,6,18,14,0,902.0,111.0,4.6,25.8,909.0,1013.02,747.53
2018,6,18,14,15,895.5,109.5,4.65,25.6,880.0,1016.95,751.96
2018,6,18,14,30,889.0,108.0,4.7,25.4,851.0,1017.64,754.52
2018,6,18,14,45,877.0,108.5,4.75,25.15,815.5,1011.78,753.0
2018,6,18,15,0,865.0,109.0,4.8,24.9,780.0,1002.84,749.58
2018,6,18,15,15,857.5,104.5,4.8,24.9,740.5,989.8,742.32
2018,6,18,15,30,850.0,100.0,4.8,24.9,701.0,973.68,733.1
2018,6,18,15,45,836.5,97.0,4.85,24.2,657.0,950.48,721.5
2018,6,18,16,0,823.0,94.0,4.9,23.5,613.0,934.78,715.06
2018,6,18,16,15,805.5,91.0,4.95,23.05,566.0,902.56,696.2
2018,6,18,16,30,788.0,88.0,5.0,22.6,519.0,868.22,675.62
2018,6,18,16,45,764.5,84.0,5.0,22.1,469.5,825.23,648.24
2018,6,18,17,0,741.0,80.0,5.0,21.6,420.0,780.89,619.3
2018,6,18,17,15,709.5,76.0,4.9,20.95,370.5,728.59,583.55
2018,6,18,17,30,678.0,72.0,4.8,20.3,321.0,680.8,550.21
2018,6,18,17,45,634.0,66.5,4.75,19.7,271.5,616.92,503.3
2018,6,18,18,0,590.0,61.0,4.7,19.1,222.0,554.47,455.65
2018,6,18,18,15,524.5,54.5,4.5,18.4,176.0,477.12,393.71
2018,6,18,18,30,459.0,48.0,4.3,17.7,130.0,403.7,331.19
2018,6,18,18,45,360.5,39.0,4.1,17.0,91.5,310.92,250.21
2018,6,18,19,0,262.0,30.0,3.9,16.3,53.0,226.13,162.28
2018,6,18,19,15,147.5,17.5,3.85,15.9,29.0,95.49,0.0
2018,6,18,19,30,33.0,5.0,3.8,15.5,5.0,20.91,0.0
2018,6,18,19,45,16.5,2.5,3.7,15.05,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,19,4,45,38.0,6.5,2.8,11.75,8.0,0.0,0.0
2018,6,19,5,0,76.0,13.0,2.9,11.9,16.0,11.82,0.0
2018,6,19,5,15,167.0,26.5,2.9,12.25,44.0,20.78,9.16
2018,6,19,5,30,258.0,40.0,2.9,12.6,72.0,31.0,21.17
2018,6,19,5,45,395.5,46.0,2.95,12.95,119.5,36.07,26.32
2018,6,19,6,0,533.0,52.0,3.0,13.3,167.0,39.8,29.97
2018,6,19,6,15,587.5,57.5,3.0,13.65,214.5,42.81,32.79
2018,6,19,6,30,642.0,63.0,3.0,14.0,262.0,45.74,35.41
2018,6,19,6,45,680.5,67.5,3.0,14.3,312.0,52.32,41.17
2018,6,19,7,0,719.0,72.0,3.0,14.6,362.0,54.48,42.91
2018,6,19,7,15,748.0,75.5,3.0,14.95,412.5,55.71,43.79
2018,6,19,7,30,777.0,79.0,3.0,15.3,463.0,56.89,44.6
2018,6,19,7,45,799.5,81.5,2.95,15.7,512.5,57.23,44.66
2018,6,19,8,0,822.0,84.0,2.9,16.1,562.0,66.75,42.85
2018,6,19,8,15,839.5,86.0,2.9,16.7,608.5,123.09,67.36
2018,6,19,8,30,857.0,88.0,2.9,17.3,655.0,171.76,97.99
2018,6,19,8,45,871.0,89.5,2.9,17.95,698.5,221.51,136.62
2018,6,19,9,0,885.0,91.0,2.9,18.6,742.0,272.78,179.95
2018,6,19,9,15,896.5,91.5,2.9,19.3,780.5,323.95,224.57
2018,6,19,9,30,908.0,92.0,2.9,20.0,819.0,376.0,269.82
2018,6,19,9,45,917.5,92.5,2.95,20.65,853.0,427.94,314.38
2018,6,19,10,0,927.0,93.0,3.0,21.3,887.0,480.15,357.99
2018,6,19,10,15,933.0,93.5,3.05,21.9,914.0,530.7,399.22
2018,6,19,10,30,939.0,94.0,3.1,22.5,941.0,580.76,438.79
2018,6,19,10,45,943.0,95.0,3.15,23.05,961.5,629.36,476.19
2018,6,19,11,0,947.0,96.0,3.2,23.6,982.0,676.89,511.73
2018,6,19,11,15,949.5,96.0,3.25,23.95,995.0,721.35,544.59
2018,6,19,11,30,952.0,96.0,3.3,24.3,1008.0,764.24,575.11
2018,6,19,11,45,953.5,96.5,3.35,24.65,1014.5,805.1,602.29
2018,6,19,12,0,955.0,97.0,3.4,25.0,1021.0,844.03,627.93
2018,6,19,12,15,951.0,100.0,3.5,25.2,1019.0,878.58,651.08
2018,6,19,12,30,947.0,103.0,3.6,25.4,1017.0,910.63,672.52
2018,6,19,12,45,941.0,106.0,3.7,25.6,1007.5,938.29,691.0
2018,6,19,13,0,935.0,109.0,3.8,25.8,998.0,963.08,707.62
2018,6,19,13,15,932.5,108.0,3.9,25.8,982.0,984.3,722.51
2018,6,19,13,30,930.0,107.0,4.0,25.8,966.0,1002.46,735.5
2018,6,19,13,45,926.0,106.0,4.1,25.85,943.5,1016.02,745.45
2018,6,19,14,0,922.0,105.0,4.2,25.9,921.0,1026.34,753.42
2018,6,19,14,15,916.0,103.0,4.3,25.7,891.5,1030.35,758.14
2018,6,19,14,30,910.0,101.0,4.4,25.5,862.0,1031.03,760.84
2018,6,19,14,45,902.0,99.5,4.5,25.3,827.0,1026.96,760.54
2018,6,19,15,0,894.0,98.0,4.6,25.1,792.0,1019.68,758.43
2018,6,19,15,15,883.0,96.5,4.6,25.1,752.0,1006.26,751.0
2018,6,19,15,30,872.0,95.0,4.6,25.1,712.0,989.85,741.71
2018,6,19,15,45,858.5,92.5,4.75,24.35,667.5,966.96,731.5
2018,6,19,16,0,845.0,90.0,4.9,23.6,623.0,941.41,719.26
2018,6,19,16,15,827.5,87.0,4.9,22.95,575.5,918.75,707.48
2018,6,19,16,30,810.0,84.0,4.9,22.3,528.0,883.98,686.94
2018,6,19,16,45,787.0,81.0,4.95,21.65,478.5,842.24,661.33
2018,6,19,17,0,764.0,78.0,5.0,21.0,429.0,799.06,634.05
2018,6,19,17,15,732.5,74.0,4.95,20.15,378.5,746.14,598.66
2018,6,19,17,30,701.0,70.0,4.9,19.3,328.0,692.85,561.85
2018,6,19,17,45,657.5,65.0,4.9,18.4,278.0,633.78,519.39
2018,6,19,18,0,614.0,60.0,4.9,17.5,228.0,571.56,472.46
2018,6,19,18,15,550.0,54.0,4.75,16.75,181.5,495.03,411.07
2018,6,19,18,30,486.0,48.0,4.6,16.0,135.0,422.22,348.93
2018,6,19,18,45,387.5,39.0,4.5,15.25,95.0,328.24,266.43
2018,6,19,19,0,289.0,30.0,4.4,14.5,55.0,242.52,176.67
2018,6,19,19,15,164.0,18.0,4.35,14.1,30.5,104.96,0.0
2018,6,19,19,30,39.0,6.0,4.3,13.7,6.0,24.82,0.0
2018,6,19,19,45,19.5,3.0,4.25,13.3,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,20,4,45,72.5,7.5,3.45,10.5,10.0,0.0,0.0
2018,6,20,5,0,145.0,15.0,3.6,10.7,20.0,13.64,0.0
2018,6,20,5,15,277.5,25.0,3.65,11.2,52.5,20.56,8.92
2018,6,20,5,30,410.0,35.0,3.7,11.7,85.0,28.22,18.82
2018,6,20,5,45,493.5,42.0,3.8,12.2,129.0,32.9,23.59
2018,6,20,6,0,577.0,49.0,3.9,12.7,173.0,37.5,27.98
2018,6,20,6,15,631.0,54.0,3.95,13.2,222.0,43.98,33.9
2018,6,20,6,30,685.0,59.0,4.0,13.7,271.0,46.96,36.53
2018,6,20,6,45,723.0,63.0,4.0,14.2,322.5,48.95,38.18
2018,6,20,7,0,761.0,67.0,4.0,14.7,374.0,50.9,39.72
2018,6,20,7,15,789.5,70.0,4.0,15.25,425.5,51.95,40.42
2018,6,20,7,30,818.0,73.0,4.0,15.8,477.0,52.96,41.06
2018,6,20,7,45,839.0,75.5,4.0,16.4,527.0,62.75,49.34
2018,6,20,8,0,860.0,78.0,4.0,17.0,577.0,72.85,47.86
2018,6,20,8,15,875.5,80.5,4.0,17.55,624.5,121.36,64.71
2018,6,20,8,30,891.0,83.0,4.0,18.1,672.0,171.9,96.52
2018,6,20,8,45,903.5,84.0,3.95,18.65,715.5,222.73,136.07
2018,6,20,9,0,916.0,85.0,3.9,19.2,759.0,274.92,180.42
2018,6,20,9,15,919.5,90.5,3.9,19.7,797.0,329.05,228.04
2018,6,20,9,30,923.0,96.0,3.9,20.2,835.0,383.3,275.67
2018,6,20,9,45,922.0,103.0,3.9,20.75,867.0,436.87,321.92
2018,6,20,10,0,921.0,110.0,3.9,21.3,899.0,489.73,366.37
2018,6,20,10,15,927.0,111.5,4.0,21.65,926.5,540.95,408.74
2018,6,20,10,30,933.0,113.0,4.1,22.0,954.0,591.7,449.61
2018,6,20,10,45,938.0,113.0,4.2,22.35,974.5,640.05,487.67
2018,6,20,11,0,943.0,113.0,4.3,22.7,995.0,687.42,524.05
2018,6,20,11,15,946.5,112.5,4.4,22.85,1008.5,732.23,558.18
2018,6,20,11,30,950.0,112.0,4.5,23.0,1022.0,775.57,590.75
2018,6,20,11,45,952.5,112.0,4.65,23.15,1029.0,816.96,619.92
2018,6,20,12,0,955.0,112.0,4.8,23.3,1036.0,856.51,647.72
2018,6,20,12,15,956.0,111.0,4.9,23.25,1035.0,891.96,672.84
2018,6,20,12,30,957.0,110.0,5.0,23.2,1034.0,925.09,696.38
2018,6,20,12,45,956.5,109.0,5.1,23.2,1025.5,954.38,717.19
2018,6,20,13,0,956.0,108.0,5.2,23.2,1017.0,980.91,736.18
2018,6,20,13,15,953.5,107.0,5.25,23.0,1001.0,1002.64,752.24
2018,6,20,13,30,951.0,106.0,5.3,22.8,985.0,1021.24,766.32
2018,6,20,13,45,947.0,105.0,5.4,22.65,962.0,1035.18,777.6
2018,6,20,14,0,943.0,104.0,5.5,22.5,939.0,1045.81,786.82
2018,6,20,14,15,937.0,102.5,5.5,22.2,909.5,1050.6,791.94
2018,6,20,14,30,931.0,101.0,5.5,21.9,880.0,1052.0,794.95
2018,6,20,14,45,923.5,99.0,5.5,21.65,844.5,1048.0,794.28
2018,6,20,15,0,916.0,97.0,5.5,21.4,809.0,1040.69,791.5
2018,6,20,15,15,905.5,95.5,5.5,21.4,768.5,1027.73,784.18
2018,6,20,15,30,895.0,94.0,5.5,21.4,728.0,1011.7,774.87
2018,6,20,15,45,882.0,91.5,5.45,20.7,683.0,989.08,762.81
2018,6,20,16,0,869.0,89.0,5.4,20.0,638.0,963.72,748.79
2018,6,20,16,15,852.5,85.5,5.3,19.5,589.5,931.23,728.68
2018,6,20,16,30,836.0,82.0,5.2,19.0,541.0,906.01,713.69
2018,6,20,16,45,814.0,78.5,5.15,18.5,490.5,863.96,686.51
2018,6,20,17,0,792.0,75.0,5.1,18.0,440.0,820.36,657.75
2018,6,20,17,15,762.0,71.5,5.0,17.4,389.0,768.6,622.16
2018,6,20,17,30,732.0,68.0,4.9,16.8,338.0,716.32,585.17
2018,6,20,17,45,689.0,63.5,4.75,16.25,287.0,652.23,537.41
2018,6,20,18,0,646.0,59.0,4.6,15.7,236.0,594.69,493.01
2018,6,20,18,15,583.0,52.5,4.45,15.1,188.0,516.98,430.46
2018,6,20,18,30,520.0,46.0,4.3,14.5,140.0,442.98,367.4
2018,6,20,18,45,420.5,38.0,4.15,13.95,99.0,348.24,283.72
2018,6,20,19,0,321.0,30.0,4.0,13.4,58.0,261.57,192.22
2018,6,20,19,15,183.5,18.0,3.95,13.05,32.0,139.59,0.0
2018,6,20,19,30,46.0,6.0,3.9,12.7,6.0,28.32,0.0
2018,6,20,19,45,23.0,3.0,3.9,12.3,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,21,4,45,73.0,7.5,3.0,10.15,10.0,0.0,0.0
2018,6,21,5,0,146.0,15.0,3.2,10.4,20.0,13.64,0.0
2018,6,21,5,15,281.5,25.5,3.25,10.85,53.5,21.06,9.16
2018,6,21,5,30,417.0,36.0,3.3,11.3,87.0,29.18,19.67
2018,6,21,5,45,501.5,43.0,3.35,11.75,131.5,33.81,24.44
2018,6,21,6,0,586.0,50.0,3.4,12.2,176.0,38.38,28.83
2018,6,21,6,15,640.0,54.5,3.4,12.75,225.0,44.49,34.42
2018,6,21,6,30,694.0,59.0,3.4,13.3,274.0,47.03,36.66
2018,6,21,6,45,731.5,63.5,3.35,13.85,326.0,49.43,38.67
2018,6,21,7,0,769.0,68.0,3.3,14.4,378.0,51.75,40.53
2018,6,21,7,15,796.0,71.5,3.25,15.05,429.5,53.14,41.51
2018,6,21,7,30,823.0,75.0,3.2,15.7,481.0,54.46,42.4
2018,6,21,7,45,843.5,77.5,3.2,16.3,531.0,64.14,50.58
2018,6,21,8,0,864.0,80.0,3.2,16.9,581.0,73.61,48.92
2018,6,21,8,15,879.5,82.0,3.15,17.5,628.5,122.0,65.28
2018,6,21,8,30,895.0,84.0,3.1,18.1,676.0,172.4,96.7
2018,6,21,8,45,907.5,86.0,3.05,18.75,720.0,224.15,136.72
2018,6,21,9,0,920.0,88.0,3.0,19.4,764.0,277.28,181.5
2018,6,21,9,15,930.5,89.0,3.0,20.0,803.5,330.33,227.72
2018,6,21,9,30,941.0,90.0,3.0,20.6,843.0,384.14,274.52
2018,6,21,9,45,949.5,91.0,2.95,21.2,877.5,437.76,320.31
2018,6,21,10,0,958.0,92.0,2.9,21.8,912.0,491.52,364.95
2018,6,21,10,15,963.5,93.0,2.9,22.35,939.5,543.78,407.28
2018,6,21,10,30,969.0,94.0,2.9,22.9,967.0,595.46,447.82
2018,6,21,10,45,973.0,94.0,2.9,23.4,987.5,644.7,485.42
2018,6,21,11,0,977.0,94.0,2.9,23.9,1008.0,692.81,521.06
2018,6,21,11,15,979.5,94.0,2.95,24.3,1021.5,738.6,554.5
2018,6,21,11,30,982.0,94.0,3.0,24.7,1035.0,782.76,585.43
2018,6,21,11,45,983.0,94.0,3.1,25.05,1041.0,824.02,612.84
2018,6,21,12,0,984.0,94.0,3.2,25.4,1047.0,863.24,638.68
2018,6,21,12,15,979.5,97.5,3.3,25.65,1045.0,898.85,662.22
2018,6,21,12,30,975.0,101.0,3.4,25.9,1043.0,931.87,683.97
2018,6,21,12,45,967.5,105.0,3.55,26.1,1032.5,959.99,702.92
2018,6,21,13,0,960.0,109.0,3.7,26.3,1022.0,985.12,719.96
2018,6,21,13,15,957.0,108.5,3.85,26.3,1006.0,1007.03,735.54
2018,6,21,13,30,954.0,108.0,4.0,26.3,990.0,1025.8,749.19
2018,6,21,13,45,950.0,106.5,4.1,26.35,966.5,1039.38,759.11
2018,6,21,14,0,946.0,105.0,4.2,26.4,943.0,1049.61,767.0
2018,6,21,14,15,940.5,103.0,4.3,26.2,913.5,1054.46,772.3
2018,6,21,14,30,935.0,101.0,4.4,26.0,884.0,1055.91,775.55
2018,6,21,14,45,927.5,99.5,4.45,25.85,848.5,1052.53,775.33
2018,6,21,15,0,920.0,98.0,4.5,25.7,813.0,1045.84,773.09
2018,6,21,15,15,909.0,96.0,4.5,25.7,772.0,1031.85,765.39
2018,6,21,15,30,898.0,94.0,4.5,25.7,731.0,1014.76,755.76
2018,6,21,15,45,884.5,91.5,4.5,25.1,685.5,991.66,743.92
2018,6,21,16,0,871.0,89.0,4.5,24.5,640.0,965.83,730.13
2018,6,21,16,15,853.0,86.5,4.5,24.05,591.5,933.15,711.2
2018,6,21,16,30,835.0,84.0,4.5,23.6,543.0,907.88,697.27
2018,6,21,16,45,812.5,81.0,4.5,23.2,492.5,866.07,671.24
2018,6,21,17,0,790.0,78.0,4.5,22.8,442.0,822.73,643.66
2018,6,21,17,15,759.5,74.0,4.45,22.05,390.5,769.96,609.04
2018,6,21,17,30,729.0,70.0,4.4,21.3,339.0,716.67,572.93
2018,6,21,17,45,684.5,65.0,4.35,20.6,287.5,650.83,525.77
2018,6,21,18,0,640.0,60.0,4.3,19.9,236.0,591.86,481.92
2018,6,21,18,15,573.5,54.0,4.1,19.0,188.0,512.49,419.81
2018,6,21,18,30,507.0,48.0,3.9,18.1,140.0,437.01,357.03
2018,6,21,18,45,403.0,40.0,3.7,17.2,99.0,339.65,273.09
2018,6,21,19,0,299.0,32.0,3.5,16.3,58.0,250.18,182.25
2018,6,21,19,15,169.0,19.0,3.45,15.8,32.0,132.71,0.0
2018,6,21,19,30,39.0,6.0,3.4,15.3,6.0,24.87,0.0
2018,6,21,19,45,19.5,3.0,3.4,14.8,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,22,4,45,60.0,7.5,1.9,10.9,9.5,0.0,0.0
2018,6,22,5,0,120.0,15.0,2.0,11.3,19.0,13.64,0.0
2018,6,22,5,15,249.0,26.0,2.1,11.95,51.0,21.52,9.26
2018,6,22,5,30,378.0,37.0,2.2,12.6,83.0,30.05,20.3
2018,6,22,5,45,465.0,45.0,2.35,13.2,127.0,35.48,25.76
2018,6,22,6,0,552.0,53.0,2.5,13.8,171.0,40.79,30.79
2018,6,22,6,15,609.5,58.5,2.4,14.55,220.5,43.78,33.54
2018,6,22,6,30,667.0,64.0,2.3,15.3,270.0,46.72,36.09
2018,6,22,6,45,706.5,68.5,2.2,16.1,321.5,53.38,41.81
2018,6,22,7,0,746.0,73.0,2.1,16.9,373.0,55.54,43.45
2018,6,22,7,15,774.5,76.5,2.0,17.95,424.5,56.76,44.17
2018,6,22,7,30,803.0,80.0,1.9,19.0,476.0,57.92,44.82
2018,6,22,7,45,824.5,83.5,1.8,20.1,526.5,58.94,45.33
2018,6,22,8,0,846.0,87.0,1.7,21.2,577.0,67.36,52.12
2018,6,22,8,15,862.5,89.5,1.7,22.2,624.5,125.13,67.24
2018,6,22,8,30,879.0,92.0,1.7,23.2,672.0,175.21,97.43
2018,6,22,8,45,892.0,94.0,1.7,24.15,716.0,226.3,135.58
2018,6,22,9,0,905.0,96.0,1.7,25.1,760.0,278.83,178.23
2018,6,22,9,15,913.5,98.5,1.7,26.05,799.0,331.71,222.42
2018,6,22,9,30,922.0,101.0,1.7,27.0,838.0,385.18,266.8
2018,6,22,9,45,928.0,103.0,1.75,27.9,871.0,437.73,309.74
2018,6,22,10,0,934.0,105.0,1.8,28.8,904.0,490.22,351.35
2018,6,22,10,15,940.0,106.5,1.85,29.6,932.0,542.05,391.23
2018,6,22,10,30,946.0,108.0,1.9,30.4,960.0,593.41,429.42
