Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,10,45,950.5,108.5,1.95,31.2,981.0,642.45,464.73
2018,6,22,11,0,955.0,109.0,2.0,32.0,1002.0,690.45,498.2
2018,6,22,11,15,957.5,109.5,2.05,32.3,1015.5,735.92,530.01
2018,6,22,11,30,960.0,110.0,2.1,32.6,1029.0,779.84,560.0
2018,6,22,11,45,961.5,110.0,2.2,32.95,1035.5,820.89,586.1
2018,6,22,12,0,963.0,110.0,2.3,33.3,1042.0,860.02,610.77
2018,6,22,12,15,960.5,110.5,2.45,33.45,1039.0,894.2,633.07
2018,6,22,12,30,958.0,111.0,2.6,33.6,1036.0,925.9,653.79
2018,6,22,12,45,954.0,111.5,2.75,33.7,1026.0,953.61,672.14
2018,6,22,13,0,950.0,112.0,2.9,33.8,1016.0,978.44,688.75
2018,6,22,13,15,946.5,112.0,3.05,33.75,1000.0,1000.25,703.97
2018,6,22,13,30,943.0,112.0,3.2,33.7,984.0,1018.95,717.36
2018,6,22,13,45,938.5,111.0,3.35,33.6,961.0,1032.5,727.81
2018,6,22,14,0,934.0,110.0,3.5,33.5,938.0,1042.76,736.35
2018,6,22,14,15,926.0,108.5,3.65,33.3,907.0,1045.69,740.73
2018,6,22,14,30,918.0,107.0,3.8,33.1,876.0,1045.25,743.14
2018,6,22,14,45,909.0,105.5,3.95,32.85,840.0,1040.47,743.07
2018,6,22,15,0,900.0,104.0,4.1,32.6,804.0,1032.45,741.03
2018,6,22,15,15,888.5,102.0,4.1,32.6,763.0,1018.19,733.39
2018,6,22,15,30,877.0,100.0,4.1,32.6,722.0,1000.91,723.92
2018,6,22,15,45,863.0,97.5,4.2,31.85,677.0,977.69,713.39
2018,6,22,16,0,849.0,95.0,4.3,31.1,632.0,961.96,707.74
2018,6,22,16,15,830.5,92.0,4.35,30.5,584.0,928.5,689.39
2018,6,22,16,30,812.0,89.0,4.4,29.9,536.0,892.87,669.35
2018,6,22,16,45,788.0,85.5,4.4,29.3,485.5,849.62,643.42
2018,6,22,17,0,764.0,82.0,4.4,28.7,435.0,804.95,615.92
2018,6,22,17,15,731.0,78.0,4.35,27.75,383.5,750.75,581.45
2018,6,22,17,30,698.0,74.0,4.3,26.8,332.0,701.31,549.29
2018,6,22,17,45,652.5,69.0,4.2,25.9,281.5,636.23,503.86
2018,6,22,18,0,607.0,64.0,4.1,25.0,231.0,572.56,457.54
2018,6,22,18,15,539.5,57.0,4.0,23.9,183.5,492.29,396.36
2018,6,22,18,30,472.0,50.0,3.9,22.8,136.0,416.02,334.2
2018,6,22,18,45,369.5,41.0,3.75,21.7,96.0,319.73,252.93
2018,6,22,19,0,267.0,32.0,3.6,20.6,56.0,231.61,166.35
2018,6,22,19,15,150.0,19.0,3.55,20.0,31.0,123.53,0.0
2018,6,22,19,30,33.0,6.0,3.5,19.4,6.0,21.89,0.0
2018,6,22,19,45,16.5,3.0,3.45,18.8,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.35,17.9,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,23,4,45,58.5,6.5,1.3,15.3,8.5,0.0,0.0
2018,6,23,5,0,117.0,13.0,1.3,15.7,17.0,11.82,0.0
2018,6,23,5,15,254.5,24.0,1.5,16.6,49.5,19.67,7.57
2018,6,23,5,30,392.0,35.0,1.7,17.5,82.0,28.27,18.33
2018,6,23,5,45,479.0,42.0,1.9,18.4,126.0,32.94,22.97
2018,6,23,6,0,566.0,49.0,2.1,19.3,170.0,37.53,27.21
2018,6,23,6,15,622.5,54.0,2.2,20.05,219.0,40.29,29.7
2018,6,23,6,30,679.0,59.0,2.3,20.8,268.0,47.0,35.49
2018,6,23,6,45,718.0,62.5,2.4,21.55,319.0,48.59,36.7
2018,6,23,7,0,757.0,66.0,2.5,22.3,370.0,50.16,37.84
2018,6,23,7,15,785.0,69.0,2.6,23.15,421.0,51.24,38.49
2018,6,23,7,30,813.0,72.0,2.7,24.0,472.0,52.27,39.08
2018,6,23,7,45,833.5,74.5,2.75,24.85,521.5,62.04,47.04
2018,6,23,8,0,854.0,77.0,2.8,25.7,571.0,69.97,53.34
2018,6,23,8,15,869.5,79.0,2.9,26.4,618.0,117.76,60.36
2018,6,23,8,30,885.0,81.0,3.0,27.1,665.0,167.57,90.04
2018,6,23,8,45,897.0,82.5,3.1,27.85,708.0,218.3,127.78
2018,6,23,9,0,909.0,84.0,3.2,28.6,751.0,270.35,170.17
2018,6,23,9,15,917.5,86.0,3.25,29.3,789.5,322.94,214.46
2018,6,23,9,30,926.0,88.0,3.3,30.0,828.0,376.13,259.18
2018,6,23,9,45,933.0,89.5,3.35,30.7,861.5,428.76,302.76
2018,6,23,10,0,940.0,91.0,3.4,31.4,895.0,481.43,345.2
2018,6,23,10,15,945.5,92.5,3.45,32.0,923.0,533.19,385.86
2018,6,23,10,30,951.0,94.0,3.5,32.6,951.0,584.41,424.88
2018,6,23,10,45,955.5,94.5,3.55,33.2,972.0,633.54,461.23
2018,6,23,11,0,960.0,95.0,3.6,33.8,993.0,681.62,495.79
2018,6,23,11,15,962.5,96.0,3.65,34.1,1007.0,727.55,528.55
2018,6,23,11,30,965.0,97.0,3.7,34.4,1021.0,771.94,559.13
2018,6,23,11,45,967.0,97.0,3.7,34.75,1028.0,813.39,585.43
2018,6,23,12,0,969.0,97.0,3.7,35.1,1035.0,852.91,610.2
2018,6,23,12,15,968.5,97.5,3.75,35.25,1034.0,888.74,633.12
2018,6,23,12,30,968.0,98.0,3.8,35.4,1033.0,922.17,654.41
2018,6,23,12,45,966.5,98.5,3.85,35.55,1025.0,952.14,673.44
2018,6,23,13,0,965.0,99.0,3.9,35.7,1017.0,979.33,690.7
2018,6,23,13,15,962.5,98.5,3.9,35.7,1001.5,1001.68,705.07
2018,6,23,13,30,960.0,98.0,3.9,35.7,986.0,1020.9,717.55
2018,6,23,13,45,956.5,97.5,3.9,35.75,964.0,1035.94,727.36
2018,6,23,14,0,953.0,97.0,3.9,35.8,942.0,1047.69,735.24
2018,6,23,14,15,948.0,95.5,3.9,35.7,913.0,1053.55,740.04
2018,6,23,14,30,943.0,94.0,3.9,35.6,884.0,1056.02,742.9
2018,6,23,14,45,935.5,93.0,3.85,35.5,849.0,1053.16,742.25
2018,6,23,15,0,928.0,92.0,3.8,35.4,814.0,1047.01,739.7
2018,6,23,15,15,918.0,89.5,3.8,35.4,773.0,1033.36,732.62
2018,6,23,15,30,908.0,87.0,3.8,35.4,732.0,1016.57,723.68
2018,6,23,15,45,895.0,85.0,3.75,35.0,687.0,994.39,712.24
2018,6,23,16,0,882.0,83.0,3.7,34.6,642.0,969.46,699.04
2018,6,23,16,15,864.5,81.0,3.55,34.15,593.5,937.64,680.82
2018,6,23,16,30,847.0,79.0,3.4,33.7,545.0,903.64,661.04
2018,6,23,16,45,824.0,76.0,3.25,33.25,494.0,870.58,641.67
2018,6,23,17,0,801.0,73.0,3.1,32.8,443.0,826.57,614.55
2018,6,23,17,15,768.0,70.0,2.9,31.7,391.0,772.7,581.38
2018,6,23,17,30,735.0,67.0,2.7,30.6,339.0,718.47,546.89
2018,6,23,17,45,688.0,63.0,2.5,29.5,287.5,651.79,502.08
2018,6,23,18,0,641.0,59.0,2.3,28.4,236.0,591.83,460.23
2018,6,23,18,15,571.0,53.0,2.5,27.15,187.0,509.93,401.3
2018,6,23,18,30,501.0,47.0,2.7,25.9,138.0,432.25,341.06
2018,6,23,18,45,394.5,38.5,2.85,24.65,97.0,333.09,259.78
2018,6,23,19,0,288.0,30.0,3.0,23.4,56.0,242.82,172.89
2018,6,23,19,15,165.0,18.0,3.3,22.6,31.0,130.56,0.0
2018,6,23,19,30,42.0,6.0,3.6,21.8,6.0,26.4,0.0
2018,6,23,19,45,21.0,3.0,3.9,21.0,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.2,20.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.25,19.65,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.3,19.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.35,18.55,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.4,17.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.45,17.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.45,16.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.4,16.35,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.3,16.05,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,24,4,45,31.5,5.5,3.75,13.75,6.5,0.0,0.0
2018,6,24,5,0,63.0,11.0,3.8,13.9,13.0,10.01,0.0
2018,6,24,5,15,149.0,26.0,3.9,14.4,41.0,20.4,7.93
2018,6,24,5,30,235.0,41.0,4.0,14.9,69.0,31.79,21.5
2018,6,24,5,45,306.0,55.0,4.05,15.4,109.0,42.02,31.19
2018,6,24,6,0,377.0,69.0,4.1,15.9,149.0,51.92,40.29
2018,6,24,6,15,434.0,79.5,4.2,16.55,195.0,58.83,46.51
2018,6,24,6,30,491.0,90.0,4.3,17.2,241.0,65.49,52.31
2018,6,24,6,45,535.5,98.5,4.35,17.8,290.0,71.02,56.96
2018,6,24,7,0,580.0,107.0,4.4,18.4,339.0,74.9,60.05
2018,6,24,7,15,615.5,112.5,4.45,19.05,388.5,76.19,60.81
2018,6,24,7,30,651.0,118.0,4.5,19.7,438.0,77.38,61.47
2018,6,24,7,45,679.0,123.0,4.5,20.35,487.5,78.04,61.65
2018,6,24,8,0,707.0,128.0,4.5,21.0,537.0,83.83,66.2
2018,6,24,8,15,728.5,132.0,4.6,21.5,583.5,126.76,73.7
2018,6,24,8,30,750.0,136.0,4.7,22.0,630.0,172.5,101.71
2018,6,24,8,45,767.5,139.5,4.8,22.5,674.0,227.14,143.24
2018,6,24,9,0,785.0,143.0,4.9,23.0,718.0,275.98,183.48
2018,6,24,9,15,806.0,141.5,5.0,23.35,759.0,324.02,224.63
2018,6,24,9,30,827.0,140.0,5.1,23.7,800.0,374.12,267.8
2018,6,24,9,45,847.0,136.0,5.2,24.1,836.5,423.79,310.35
2018,6,24,10,0,867.0,132.0,5.3,24.5,873.0,479.54,356.71
2018,6,24,10,15,875.0,133.5,5.35,24.75,901.5,529.32,397.92
2018,6,24,10,30,883.0,135.0,5.4,25.0,930.0,578.91,437.98
2018,6,24,10,45,889.5,135.0,5.5,25.2,951.5,626.11,475.58
2018,6,24,11,0,896.0,135.0,5.6,25.4,973.0,672.58,511.82
2018,6,24,11,15,900.5,135.5,5.65,25.55,987.5,717.19,545.91
2018,6,24,11,30,905.0,136.0,5.7,25.7,1002.0,760.57,578.47
2018,6,24,11,45,908.5,135.0,5.7,25.8,1009.5,800.61,607.18
2018,6,24,12,0,912.0,134.0,5.7,25.9,1017.0,839.0,633.69
2018,6,24,12,15,913.5,133.0,5.7,25.9,1016.5,873.95,657.92
2018,6,24,12,30,915.0,132.0,5.7,25.9,1016.0,906.77,680.6
2018,6,24,12,45,915.5,130.0,5.7,25.95,1008.0,935.48,700.29
2018,6,24,13,0,916.0,128.0,5.7,26.0,1000.0,961.57,718.18
2018,6,24,13,15,912.0,128.0,5.7,25.9,984.0,982.57,733.08
2018,6,24,13,30,908.0,128.0,5.7,25.8,968.0,1000.54,746.04
2018,6,24,13,45,902.0,127.0,5.7,25.75,944.5,1012.5,754.88
2018,6,24,14,0,896.0,126.0,5.7,25.7,921.0,1021.23,761.69
2018,6,24,14,15,888.5,125.0,5.7,25.45,891.5,1025.23,766.07
2018,6,24,14,30,881.0,124.0,5.7,25.2,862.0,1026.0,768.43
2018,6,24,14,45,870.5,122.5,5.7,24.95,826.5,1020.03,766.36
2018,6,24,15,0,860.0,121.0,5.7,24.7,791.0,1010.92,762.3
2018,6,24,15,15,848.0,118.5,5.7,24.7,750.5,1007.27,761.38
2018,6,24,15,30,836.0,116.0,5.7,24.7,710.0,989.51,750.83
2018,6,24,15,45,818.0,114.5,5.7,23.9,665.0,964.15,737.47
2018,6,24,16,0,800.0,113.0,5.7,23.1,620.0,936.24,722.24
2018,6,24,16,15,775.5,110.0,5.7,22.55,570.5,897.98,698.7
2018,6,24,16,30,751.0,107.0,5.7,22.0,521.0,857.82,673.48
2018,6,24,16,45,721.5,103.5,5.65,21.45,470.5,816.79,646.93
2018,6,24,17,0,692.0,100.0,5.6,20.9,420.0,769.3,615.05
2018,6,24,17,15,654.5,94.5,5.5,20.25,369.0,711.71,574.79
2018,6,24,17,30,617.0,89.0,5.4,19.6,318.0,654.27,533.53
2018,6,24,17,45,567.0,82.5,5.3,19.0,268.5,586.15,482.41
2018,6,24,18,0,517.0,76.0,5.2,18.4,219.0,519.72,430.77
2018,6,24,18,15,452.0,66.0,4.95,17.8,173.0,440.64,365.66
2018,6,24,18,30,387.0,56.0,4.7,17.2,127.0,365.47,301.37
2018,6,24,18,45,299.0,44.0,4.5,16.6,89.0,277.27,224.23
2018,6,24,19,0,211.0,32.0,4.3,16.0,51.0,200.33,146.93
2018,6,24,19,15,122.5,19.0,4.15,15.65,28.5,108.96,0.0
2018,6,24,19,30,34.0,6.0,4.0,15.3,6.0,22.43,0.0
2018,6,24,19,45,17.0,3.0,3.9,14.95,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,25,4,45,17.0,4.0,3.7,12.05,4.5,0.0,0.0
2018,6,25,5,0,34.0,8.0,3.8,12.2,9.0,7.28,0.0
2018,6,25,5,15,60.0,17.0,3.95,12.65,22.5,14.11,3.63
2018,6,25,5,30,86.0,26.0,4.1,13.1,36.0,21.31,12.67
2018,6,25,5,45,97.5,37.0,4.25,13.55,53.5,29.83,20.69
2018,6,25,6,0,109.0,48.0,4.4,14.0,71.0,38.1,28.33
2018,6,25,6,15,54.5,63.5,4.35,14.45,75.0,52.22,41.04
2018,6,25,6,30,0.0,79.0,4.3,14.9,79.0,68.26,55.26
2018,6,25,6,45,32.0,115.5,4.25,15.35,128.5,93.37,77.22
2018,6,25,7,0,64.0,152.0,4.2,15.8,178.0,118.68,98.96
2018,6,25,7,15,161.5,172.5,4.15,16.25,249.0,127.37,105.96
2018,6,25,7,30,259.0,193.0,4.1,16.7,320.0,132.57,109.88
2018,6,25,7,45,373.0,190.0,4.05,17.15,394.0,121.15,99.52
2018,6,25,8,0,487.0,187.0,4.0,17.6,468.0,120.59,98.55
2018,6,25,8,15,589.5,169.0,4.0,18.15,537.5,142.23,91.95
2018,6,25,8,30,692.0,151.0,4.0,18.7,607.0,175.01,107.47
2018,6,25,8,45,767.0,132.0,4.0,19.2,668.5,220.74,139.79
2018,6,25,9,0,842.0,113.0,4.0,19.7,730.0,266.01,175.46
2018,6,25,9,15,858.0,113.0,4.0,20.15,770.0,324.15,225.24
2018,6,25,9,30,874.0,113.0,4.0,20.6,810.0,375.58,269.99
2018,6,25,9,45,888.5,111.0,4.05,21.1,845.0,426.13,313.61
2018,6,25,10,0,903.0,109.0,4.1,21.6,880.0,477.42,356.89
2018,6,25,10,15,909.5,110.0,4.2,21.95,907.5,527.67,398.64
2018,6,25,10,30,916.0,111.0,4.3,22.3,935.0,577.52,438.97
2018,6,25,10,45,921.0,111.5,4.35,22.65,956.0,625.52,476.77
2018,6,25,11,0,926.0,112.0,4.4,23.0,977.0,672.61,512.97
2018,6,25,11,15,929.5,112.0,4.5,23.15,991.0,717.19,547.17
2018,6,25,11,30,933.0,112.0,4.6,23.3,1005.0,760.36,579.73
2018,6,25,11,45,934.5,112.0,4.65,23.5,1011.5,800.47,607.6
2018,6,25,12,0,936.0,112.0,4.7,23.7,1018.0,838.73,633.82
2018,6,25,12,15,938.0,110.5,4.75,23.7,1017.5,874.07,658.42
2018,6,25,12,30,940.0,109.0,4.8,23.7,1017.0,907.2,681.46
2018,6,25,12,45,940.5,108.0,4.9,23.7,1009.5,937.05,702.61
2018,6,25,13,0,941.0,107.0,5.0,23.7,1002.0,964.25,722.01
2018,6,25,13,15,938.5,105.5,5.05,23.6,986.0,985.34,737.27
2018,6,25,13,30,936.0,104.0,5.1,23.5,970.0,1003.33,750.57
2018,6,25,13,45,931.5,103.5,5.15,23.4,947.5,1017.23,761.24
2018,6,25,14,0,927.0,103.0,5.2,23.3,925.0,1027.88,769.88
2018,6,25,14,15,921.5,101.0,5.2,23.1,896.0,1032.67,774.63
2018,6,25,14,30,916.0,99.0,5.2,22.9,867.0,1034.12,777.3
2018,6,25,14,45,908.5,97.0,5.25,22.65,832.0,1030.26,777.08
2018,6,25,15,0,901.0,95.0,5.3,22.4,797.0,1023.13,774.79
2018,6,25,15,15,890.5,93.5,5.3,22.4,757.0,1010.39,767.62
2018,6,25,15,30,880.0,92.0,5.3,22.4,717.0,994.63,758.5
2018,6,25,15,45,868.0,89.5,5.25,21.6,673.5,973.31,747.62
2018,6,25,16,0,856.0,87.0,5.2,20.8,630.0,949.26,734.8
2018,6,25,16,15,840.5,84.0,5.2,20.25,583.0,918.7,716.87
2018,6,25,16,30,825.0,81.0,5.2,19.7,536.0,895.41,704.02
2018,6,25,16,45,803.5,78.0,5.2,19.1,486.5,854.86,678.46
2018,6,25,17,0,782.0,75.0,5.2,18.5,437.0,812.76,651.29
2018,6,25,17,15,751.5,71.0,5.15,17.85,386.0,760.32,615.49
2018,6,25,17,30,721.0,67.0,5.1,17.2,335.0,707.42,578.28
2018,6,25,17,45,678.0,63.0,5.05,16.55,285.0,644.41,531.82
2018,6,25,18,0,635.0,59.0,5.0,15.9,235.0,587.84,488.57
2018,6,25,18,15,572.5,53.0,4.9,15.35,187.5,511.54,426.98
2018,6,25,18,30,510.0,47.0,4.8,14.8,140.0,438.86,364.86
2018,6,25,18,45,411.5,39.0,4.7,14.25,99.5,344.89,281.84
2018,6,25,19,0,313.0,31.0,4.6,13.7,59.0,258.73,193.02
2018,6,25,19,15,184.5,19.5,4.5,13.45,33.5,142.71,0.0
2018,6,25,19,30,56.0,8.0,4.4,13.2,8.0,35.26,0.0
2018,6,25,19,45,28.0,4.0,4.3,12.9,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,26,4,45,47.0,6.5,3.05,10.6,8.0,0.0,0.0
2018,6,26,5,0,94.0,13.0,3.2,10.9,16.0,11.82,0.0
2018,6,26,5,15,219.5,26.0,3.25,11.4,47.5,21.65,8.36
2018,6,26,5,30,345.0,39.0,3.3,11.9,79.0,32.03,21.95
2018,6,26,5,45,432.0,48.0,3.35,12.4,122.5,38.22,28.22
2018,6,26,6,0,519.0,57.0,3.4,12.9,166.0,44.24,33.95
2018,6,26,6,15,578.0,63.5,3.35,13.45,215.0,47.86,37.32
2018,6,26,6,30,637.0,70.0,3.3,14.0,264.0,51.38,40.43
2018,6,26,6,45,678.5,74.5,3.25,14.6,315.0,53.14,41.85
2018,6,26,7,0,720.0,79.0,3.2,15.2,366.0,54.86,43.15
2018,6,26,7,15,750.5,83.0,3.25,15.8,417.5,61.71,48.93
2018,6,26,7,30,781.0,87.0,3.3,16.4,469.0,63.04,49.79
2018,6,26,7,45,804.5,90.0,3.3,17.05,519.5,63.5,49.87
2018,6,26,8,0,828.0,93.0,3.3,17.7,570.0,67.9,53.37
2018,6,26,8,15,846.0,95.5,3.35,18.3,618.0,115.18,61.89
2018,6,26,8,30,864.0,98.0,3.4,18.9,666.0,174.1,99.47
2018,6,26,8,45,878.5,100.0,3.4,19.5,710.5,224.72,137.9
2018,6,26,9,0,893.0,102.0,3.4,20.1,755.0,276.94,181.47
2018,6,26,9,15,901.5,104.0,3.5,20.65,793.5,328.91,226.71
2018,6,26,9,30,910.0,106.0,3.6,21.2,832.0,381.49,272.55
2018,6,26,9,45,915.5,109.5,3.65,21.75,865.5,434.43,318.01
2018,6,26,10,0,921.0,113.0,3.7,22.3,899.0,487.3,362.3
2018,6,26,10,15,928.5,113.0,3.8,22.7,927.0,538.23,404.25
2018,6,26,10,30,936.0,113.0,3.9,23.1,955.0,588.83,444.8
2018,6,26,10,45,942.0,112.5,4.0,23.45,976.5,637.63,483.07
2018,6,26,11,0,948.0,112.0,4.1,23.8,998.0,685.54,519.71
2018,6,26,11,15,952.0,112.0,4.2,24.0,1012.5,731.46,554.37
2018,6,26,11,30,956.0,112.0,4.3,24.2,1027.0,775.96,587.32
2018,6,26,11,45,959.0,111.0,4.4,24.35,1034.0,817.31,615.91
2018,6,26,12,0,962.0,110.0,4.5,24.5,1041.0,856.82,642.98
2018,6,26,12,15,964.0,108.5,4.6,24.5,1040.5,893.06,668.28
2018,6,26,12,30,966.0,107.0,4.7,24.5,1040.0,927.03,692.01
2018,6,26,12,45,968.0,104.5,4.8,24.5,1032.5,957.58,713.47
2018,6,26,13,0,970.0,102.0,4.9,24.5,1025.0,985.41,733.14
2018,6,26,13,15,968.5,100.5,5.0,24.4,1009.5,1008.04,749.72
2018,6,26,13,30,967.0,99.0,5.1,24.3,994.0,1027.52,764.33
2018,6,26,13,45,964.0,97.5,5.2,24.15,971.5,1042.31,776.11
2018,6,26,14,0,961.0,96.0,5.3,24.0,949.0,1053.75,785.81
2018,6,26,14,15,956.0,94.5,5.3,23.7,919.5,1059.82,791.75
2018,6,26,14,30,951.0,93.0,5.3,23.4,890.0,1062.47,795.57
2018,6,26,14,45,945.0,90.5,5.35,23.05,855.0,1059.59,796.41
2018,6,26,15,0,939.0,88.0,5.4,22.7,820.0,1053.31,795.1
2018,6,26,15,15,929.0,86.5,5.4,22.7,779.0,1040.85,788.21
2018,6,26,15,30,919.0,85.0,5.4,22.7,738.0,1025.24,779.3
2018,6,26,15,45,907.0,82.5,5.45,21.7,693.0,1003.42,769.61
2018,6,26,16,0,895.0,80.0,5.5,20.7,648.0,978.74,757.82
2018,6,26,16,15,879.5,77.0,5.45,20.15,599.5,947.41,739.14
2018,6,26,16,30,864.0,74.0,5.4,19.6,551.0,913.72,718.6
2018,6,26,16,45,843.0,71.5,5.35,19.05,500.5,873.53,693.03
2018,6,26,17,0,822.0,69.0,5.3,18.5,450.0,840.64,672.42
2018,6,26,17,15,793.0,65.5,5.2,17.95,398.0,789.03,636.98
2018,6,26,17,30,764.0,62.0,5.1,17.4,346.0,736.8,600.17
2018,6,26,17,45,723.5,57.5,5.0,16.8,294.5,673.81,553.86
2018,6,26,18,0,683.0,53.0,4.9,16.2,243.0,611.67,506.37
2018,6,26,18,15,622.0,48.0,4.75,15.65,194.5,535.31,445.06
2018,6,26,18,30,561.0,43.0,4.6,15.1,146.0,468.34,388.19
2018,6,26,18,45,463.0,36.0,4.4,14.5,104.0,374.14,305.03
2018,6,26,19,0,365.0,29.0,4.2,13.9,62.0,287.95,214.9
2018,6,26,19,15,220.5,19.0,4.15,13.55,35.5,162.26,0.0
2018,6,26,19,30,76.0,9.0,4.1,13.2,9.0,46.2,0.0
2018,6,26,19,45,38.0,4.5,4.05,12.85,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,27,4,45,48.0,6.5,3.55,10.95,8.0,0.0,0.0
2018,6,27,5,0,96.0,13.0,3.7,11.1,16.0,11.82,0.0
2018,6,27,5,15,231.5,25.0,3.8,11.6,48.0,20.75,7.42
2018,6,27,5,30,367.0,37.0,3.9,12.1,80.0,30.24,20.35
2018,6,27,5,45,459.0,45.0,4.0,12.55,124.0,35.66,25.92
2018,6,27,6,0,551.0,53.0,4.1,13.0,168.0,40.97,31.0
2018,6,27,6,15,610.0,58.5,4.1,13.5,217.5,43.95,33.81
2018,6,27,6,30,669.0,64.0,4.1,14.0,267.0,46.89,36.42
2018,6,27,6,45,711.0,68.0,4.1,14.5,319.0,53.17,41.89
2018,6,27,7,0,753.0,72.0,4.1,15.0,371.0,54.96,43.28
2018,6,27,7,15,782.0,75.5,4.1,15.55,423.0,56.22,44.14
2018,6,27,7,30,811.0,79.0,4.1,16.1,475.0,57.42,44.93
2018,6,27,7,45,833.0,81.5,4.05,16.65,525.5,57.78,44.98
2018,6,27,8,0,855.0,84.0,4.0,17.2,576.0,71.08,56.23
2018,6,27,8,15,870.5,86.0,4.05,17.75,623.0,118.99,64.74
2018,6,27,8,30,886.0,88.0,4.1,18.3,670.0,168.92,94.77
2018,6,27,8,45,898.0,90.0,4.1,18.8,713.5,220.14,133.93
2018,6,27,9,0,910.0,92.0,4.1,19.3,757.0,272.69,178.26
2018,6,27,9,15,913.5,96.5,4.2,19.7,794.5,325.89,225.15
2018,6,27,9,30,917.0,101.0,4.3,20.1,832.0,379.21,272.32
2018,6,27,9,45,916.5,108.0,4.35,20.55,864.0,432.79,318.97
2018,6,27,10,0,916.0,115.0,4.4,21.0,896.0,485.73,363.97
2018,6,27,10,15,922.5,116.0,4.5,21.25,924.0,536.73,406.71
2018,6,27,10,30,929.0,117.0,4.6,21.5,952.0,587.33,448.09
2018,6,27,10,45,934.5,117.0,4.65,21.75,973.5,635.98,486.86
2018,6,27,11,0,940.0,117.0,4.7,22.0,995.0,683.73,524.0
2018,6,27,11,15,943.0,117.0,4.85,22.05,1008.5,728.73,559.18
2018,6,27,11,30,946.0,117.0,5.0,22.1,1022.0,772.25,592.72
2018,6,27,11,45,947.5,116.5,5.1,22.15,1028.0,812.62,621.8
2018,6,27,12,0,949.0,116.0,5.2,22.2,1034.0,851.09,649.09
2018,6,27,12,15,948.5,116.0,5.3,22.1,1032.5,886.31,674.45
2018,6,27,12,30,948.0,116.0,5.4,22.0,1031.0,919.19,698.2
2018,6,27,12,45,946.0,116.0,5.45,21.85,1022.5,948.25,719.16
2018,6,27,13,0,944.0,116.0,5.5,21.7,1014.0,974.54,738.29
2018,6,27,13,15,942.0,114.5,5.6,21.45,998.5,996.48,755.15
2018,6,27,13,30,940.0,113.0,5.7,21.2,983.0,1015.34,770.04
2018,6,27,13,45,937.0,111.0,5.75,21.0,960.5,1029.55,781.39
2018,6,27,14,0,934.0,109.0,5.8,20.8,938.0,1040.47,790.66
2018,6,27,14,15,929.0,107.0,5.8,20.45,909.0,1046.08,796.54
2018,6,27,14,30,924.0,105.0,5.8,20.1,880.0,1048.32,800.29
2018,6,27,14,45,917.0,102.5,5.85,19.8,844.5,1044.67,800.32
2018,6,27,15,0,910.0,100.0,5.9,19.5,809.0,1037.7,798.21
2018,6,27,15,15,899.0,97.5,5.9,19.5,768.0,1023.47,789.86
2018,6,27,15,30,888.0,95.0,5.9,19.5,727.0,1006.15,779.46
2018,6,27,15,45,875.0,93.0,5.95,18.65,682.5,984.51,768.95
2018,6,27,16,0,862.0,91.0,6.0,17.8,638.0,960.15,756.4
2018,6,27,16,15,845.5,87.0,5.95,17.3,589.5,927.45,736.04
2018,6,27,16,30,829.0,83.0,5.9,16.8,541.0,902.04,720.89
2018,6,27,16,45,807.0,80.0,5.9,16.3,491.0,861.0,694.14
2018,6,27,17,0,785.0,77.0,5.9,15.8,441.0,818.41,665.74
2018,6,27,17,15,752.5,73.0,5.85,15.3,389.0,764.19,627.5
2018,6,27,17,30,720.0,69.0,5.8,14.8,337.0,709.59,587.94
2018,6,27,17,45,675.5,64.5,5.7,14.3,286.0,644.75,538.75
2018,6,27,18,0,631.0,60.0,5.6,13.8,235.0,586.66,493.17
2018,6,27,18,15,565.0,54.0,5.45,13.4,187.5,507.94,428.41
2018,6,27,18,30,499.0,48.0,5.3,13.0,140.0,433.09,363.39
2018,6,27,18,45,396.5,40.0,5.15,12.55,99.5,336.85,277.55
2018,6,27,19,0,294.0,32.0,5.0,12.1,59.0,248.52,187.02
2018,6,27,19,15,172.0,20.0,4.85,11.95,33.5,136.51,0.0
2018,6,27,19,30,50.0,8.0,4.7,11.8,8.0,32.31,0.0
2018,6,27,19,45,25.0,4.0,4.6,11.6,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,28,4,45,30.0,6.0,3.5,11.5,7.0,0.0,0.0
2018,6,28,5,0,60.0,12.0,3.6,11.7,14.0,10.91,0.0
2018,6,28,5,15,172.0,26.0,3.65,12.15,43.5,20.48,6.84
2018,6,28,5,30,284.0,40.0,3.7,12.6,73.0,31.17,21.07
2018,6,28,5,45,378.5,49.0,3.75,13.1,115.0,39.09,28.86
2018,6,28,6,0,473.0,58.0,3.8,13.6,157.0,45.04,34.54
2018,6,28,6,15,535.0,64.5,3.75,14.15,204.5,48.58,37.84
2018,6,28,6,30,597.0,71.0,3.7,14.7,252.0,52.04,40.9
2018,6,28,6,45,641.5,76.0,3.65,15.2,302.5,54.13,42.63
2018,6,28,7,0,686.0,81.0,3.6,15.7,353.0,56.15,44.21
2018,6,28,7,15,718.5,85.0,3.55,16.2,404.0,57.28,44.96
2018,6,28,7,30,751.0,89.0,3.5,16.7,455.0,64.37,50.9
2018,6,28,7,45,776.0,91.5,3.45,17.2,504.5,64.39,50.62
2018,6,28,8,0,801.0,94.0,3.4,17.7,554.0,66.34,52.02
2018,6,28,8,15,820.0,96.5,3.4,18.2,601.5,112.26,61.01
2018,6,28,8,30,839.0,99.0,3.4,18.7,649.0,160.7,89.99
2018,6,28,8,45,853.5,100.5,3.4,19.15,692.5,218.89,134.49
2018,6,28,9,0,868.0,102.0,3.4,19.6,736.0,269.45,176.74
2018,6,28,9,15,879.0,104.0,3.45,20.05,775.0,320.82,221.44
2018,6,28,9,30,890.0,106.0,3.5,20.5,814.0,373.06,267.04
2018,6,28,9,45,898.5,107.0,3.5,20.95,847.5,424.3,311.31
2018,6,28,10,0,907.0,108.0,3.5,21.4,881.0,475.75,354.72
2018,6,28,10,15,913.0,108.5,3.6,21.75,908.0,525.63,396.13
2018,6,28,10,30,919.0,109.0,3.7,22.1,935.0,575.06,436.08
2018,6,28,10,45,923.0,110.0,3.75,22.45,955.5,623.08,473.81
2018,6,28,11,0,927.0,111.0,3.8,22.8,976.0,670.11,509.79
2018,6,28,11,15,929.0,111.5,3.9,23.0,989.0,714.22,543.28
2018,6,28,11,30,931.0,112.0,4.0,23.2,1002.0,756.82,575.01
2018,6,28,11,45,932.5,112.0,4.1,23.4,1008.5,796.97,602.97
2018,6,28,12,0,934.0,112.0,4.2,23.6,1015.0,835.26,629.18
2018,6,28,12,15,936.0,110.0,4.3,23.7,1014.5,870.21,653.22
2018,6,28,12,30,938.0,108.0,4.4,23.8,1014.0,902.94,675.7
2018,6,28,12,45,939.0,105.5,4.45,23.9,1005.5,931.89,695.36
2018,6,28,13,0,940.0,103.0,4.5,24.0,997.0,958.15,713.2
2018,6,28,13,15,937.0,102.5,4.6,23.95,981.5,979.77,728.97
2018,6,28,13,30,934.0,102.0,4.7,23.9,966.0,998.33,742.82
2018,6,28,13,45,929.0,102.0,4.8,23.85,944.0,1012.31,753.74
2018,6,28,14,0,924.0,102.0,4.9,23.8,922.0,1023.06,762.67
2018,6,28,14,15,918.5,100.0,4.95,23.55,893.0,1027.95,768.01
2018,6,28,14,30,913.0,98.0,5.0,23.3,864.0,1029.5,771.3
2018,6,28,14,45,904.5,97.5,5.05,23.05,829.5,1026.4,771.61
2018,6,28,15,0,896.0,97.0,5.1,22.8,795.0,1020.11,769.91
2018,6,28,15,15,885.0,95.0,5.1,22.8,755.0,1006.48,762.15
2018,6,28,15,30,874.0,93.0,5.1,22.8,715.0,989.82,752.46
2018,6,28,15,45,860.5,90.5,5.2,21.95,670.5,967.21,741.95
2018,6,28,16,0,847.0,88.0,5.3,21.1,626.0,941.93,729.42
2018,6,28,16,15,829.0,86.0,5.35,20.5,579.0,910.49,711.24
2018,6,28,16,30,811.0,84.0,5.4,19.9,532.0,886.54,698.26
2018,6,28,16,45,787.0,81.0,5.45,19.3,482.0,844.12,671.42
2018,6,28,17,0,763.0,78.0,5.5,18.7,432.0,800.27,642.98
2018,6,28,17,15,731.0,74.5,5.45,18.0,381.5,747.76,606.97
2018,6,28,17,30,699.0,71.0,5.4,17.3,331.0,694.86,569.59
2018,6,28,17,45,654.5,66.0,5.4,16.6,281.0,635.16,525.67
2018,6,28,18,0,610.0,61.0,5.4,15.9,231.0,572.29,477.34
2018,6,28,18,15,544.0,55.0,5.3,15.35,184.0,494.35,414.06
2018,6,28,18,30,478.0,49.0,5.2,14.8,137.0,420.24,350.27
2018,6,28,18,45,376.5,40.5,5.05,14.2,97.0,324.83,265.95
2018,6,28,19,0,275.0,32.0,4.9,13.6,57.0,237.42,177.55
2018,6,28,19,15,159.0,20.0,4.85,13.3,32.5,130.98,0.0
2018,6,28,19,30,43.0,8.0,4.8,13.0,8.0,28.82,0.0
2018,6,28,19,45,21.5,4.0,4.7,12.75,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,29,4,45,53.0,6.0,2.3,11.15,7.5,0.0,0.0
2018,6,29,5,0,106.0,12.0,2.5,11.5,15.0,10.91,0.0
2018,6,29,5,15,240.0,22.5,2.6,12.1,45.5,18.47,5.23
2018,6,29,5,30,374.0,33.0,2.7,12.7,76.0,26.65,17.17
2018,6,29,5,45,462.5,40.5,2.8,13.3,119.0,31.8,22.43
2018,6,29,6,0,551.0,48.0,2.9,13.9,162.0,36.84,27.22
2018,6,29,6,15,608.0,53.0,2.85,14.7,210.5,39.61,29.79
2018,6,29,6,30,665.0,58.0,2.8,15.5,259.0,46.27,35.66
2018,6,29,6,45,705.5,61.5,2.75,16.3,309.5,47.88,36.92
2018,6,29,7,0,746.0,65.0,2.7,17.1,360.0,49.48,38.11
2018,6,29,7,15,774.5,68.0,2.65,18.15,411.0,50.58,38.77
2018,6,29,7,30,803.0,71.0,2.6,19.2,462.0,51.63,39.37
2018,6,29,7,45,824.5,74.0,2.6,20.25,512.0,61.67,47.67
2018,6,29,8,0,846.0,77.0,2.6,21.3,562.0,64.29,49.52
2018,6,29,8,15,862.0,79.0,2.65,22.15,609.0,111.64,58.61
2018,6,29,8,30,878.0,81.0,2.7,23.0,656.0,161.08,87.2
2018,6,29,8,45,891.0,82.5,2.75,23.85,699.5,211.6,124.59
2018,6,29,9,0,904.0,84.0,2.8,24.7,743.0,263.57,167.08
2018,6,29,9,15,911.5,86.5,2.9,25.4,781.5,316.04,211.84
2018,6,29,9,30,919.0,89.0,3.0,26.1,820.0,369.03,257.1
2018,6,29,9,45,923.0,92.5,3.1,26.8,853.0,421.78,301.53
2018,6,29,10,0,927.0,96.0,3.2,27.5,886.0,474.31,344.65
2018,6,29,10,15,932.5,97.0,3.3,28.0,913.0,525.22,385.63
2018,6,29,10,30,938.0,98.0,3.4,28.5,940.0,575.62,425.06
2018,6,29,10,45,942.0,99.0,3.5,29.05,961.0,624.46,462.14
2018,6,29,11,0,946.0,100.0,3.6,29.6,982.0,672.26,497.44
2018,6,29,11,15,948.5,100.5,3.7,29.85,996.0,717.44,530.64
2018,6,29,11,30,951.0,101.0,3.8,30.1,1010.0,761.09,562.06
2018,6,29,11,45,952.0,101.0,3.95,30.4,1016.0,801.53,589.02
2018,6,29,12,0,953.0,101.0,4.1,30.7,1022.0,840.01,614.52
2018,6,29,12,15,950.5,102.5,4.25,30.75,1020.5,874.85,638.11
2018,6,29,12,30,948.0,104.0,4.4,30.8,1019.0,907.26,660.07
2018,6,29,12,45,944.5,104.5,4.5,30.9,1009.5,935.28,678.77
2018,6,29,13,0,941.0,105.0,4.6,31.0,1000.0,960.47,695.66
2018,6,29,13,15,938.0,104.5,4.7,30.9,984.5,982.21,710.98
2018,6,29,13,30,935.0,104.0,4.8,30.8,969.0,1000.88,724.67
2018,6,29,13,45,931.0,102.5,4.9,30.7,946.5,1014.42,735.15
2018,6,29,14,0,927.0,101.0,5.0,30.6,924.0,1024.68,743.66
2018,6,29,14,15,921.5,99.5,5.05,30.35,895.0,1030.15,749.27
2018,6,29,14,30,916.0,98.0,5.1,30.1,866.0,1032.3,752.88
2018,6,29,14,45,908.5,96.5,5.15,29.85,831.5,1029.16,753.17
2018,6,29,15,0,901.0,95.0,5.2,29.6,797.0,1022.76,751.47
2018,6,29,15,15,890.5,93.0,5.2,29.6,757.0,1009.61,744.26
2018,6,29,15,30,880.0,91.0,5.2,29.6,717.0,993.42,735.14
2018,6,29,15,45,867.0,88.5,5.2,28.8,673.0,971.24,724.45
2018,6,29,16,0,854.0,86.0,5.2,28.0,629.0,946.35,711.86
2018,6,29,16,15,837.5,83.5,5.2,27.45,581.5,915.59,694.37
2018,6,29,16,30,821.0,81.0,5.2,26.9,534.0,892.17,681.83
2018,6,29,16,45,799.0,77.0,5.15,26.3,484.0,850.05,655.66
2018,6,29,17,0,777.0,73.0,5.1,25.7,434.0,806.41,627.95
2018,6,29,17,15,746.5,70.0,5.05,24.9,383.5,755.5,594.7
2018,6,29,17,30,716.0,67.0,5.0,24.1,333.0,704.11,560.05
2018,6,29,17,45,674.0,62.0,4.9,23.3,283.0,640.85,514.86
2018,6,29,18,0,632.0,57.0,4.8,22.5,233.0,583.61,472.47
2018,6,29,18,15,569.5,51.5,4.65,21.6,186.0,508.14,413.69
2018,6,29,18,30,507.0,46.0,4.5,20.7,139.0,436.32,354.36
2018,6,29,18,45,410.0,38.0,4.35,19.8,98.5,343.45,274.62
2018,6,29,19,0,313.0,30.0,4.2,18.9,58.0,258.54,189.37
2018,6,29,19,15,185.0,19.0,4.15,18.4,33.0,143.19,0.0
2018,6,29,19,30,57.0,8.0,4.1,17.9,8.0,35.84,0.0
2018,6,29,19,45,28.5,4.0,4.1,17.35,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,30,4,45,67.5,6.5,1.25,15.1,8.0,0.0,0.0
2018,6,30,5,0,135.0,13.0,1.2,15.4,16.0,11.82,0.0
2018,6,30,5,15,280.0,22.0,1.35,16.2,47.5,18.1,4.41
2018,6,30,5,30,425.0,31.0,1.5,17.0,79.0,24.99,15.4
2018,6,30,5,45,509.0,37.5,1.6,17.75,122.5,29.4,19.9
2018,6,30,6,0,593.0,44.0,1.7,18.5,166.0,36.79,26.64
2018,6,30,6,15,647.0,48.5,1.7,19.2,215.0,39.56,29.17
2018,6,30,6,30,701.0,53.0,1.7,19.9,264.0,42.31,31.54
2018,6,30,6,45,738.0,56.5,1.75,20.65,315.0,44.11,32.97
2018,6,30,7,0,775.0,60.0,1.8,21.4,366.0,45.88,34.31
2018,6,30,7,15,801.5,63.0,1.8,22.3,417.0,54.5,41.46
2018,6,30,7,30,828.0,66.0,1.8,23.2,468.0,56.59,42.93
2018,6,30,7,45,848.0,68.5,1.85,24.1,518.0,58.17,43.93
2018,6,30,8,0,868.0,71.0,1.9,25.0,568.0,59.64,44.84
2018,6,30,8,15,883.0,73.0,1.95,25.8,615.0,107.74,54.36
2018,6,30,8,30,898.0,75.0,2.0,26.6,662.0,158.07,82.78
2018,6,30,8,45,909.5,76.5,2.1,27.45,705.5,209.31,120.04
2018,6,30,9,0,921.0,78.0,2.2,28.3,749.0,261.85,162.35
2018,6,30,9,15,928.5,80.0,2.3,29.05,787.5,314.8,206.73
2018,6,30,9,30,936.0,82.0,2.4,29.8,826.0,368.26,251.58
2018,6,30,9,45,941.5,84.0,2.45,30.55,859.0,421.28,295.33
2018,6,30,10,0,947.0,86.0,2.5,31.3,892.0,474.19,337.79
2018,6,30,10,15,952.0,87.0,2.6,31.85,919.5,525.78,378.41
2018,6,30,10,30,957.0,88.0,2.7,32.4,947.0,576.79,417.39
2018,6,30,10,45,960.5,89.0,2.75,32.9,968.0,626.16,453.97
2018,6,30,11,0,964.0,90.0,2.8,33.4,989.0,674.42,488.68
2018,6,30,11,15,966.0,90.5,2.9,33.7,1002.5,719.97,521.26
2018,6,30,11,30,968.0,91.0,3.0,34.0,1016.0,763.91,551.74
2018,6,30,11,45,968.5,91.0,3.1,34.25,1021.5,804.53,578.05
2018,6,30,12,0,969.0,91.0,3.2,34.5,1027.0,843.11,602.86
2018,6,30,12,15,965.5,93.5,3.25,34.6,1025.5,878.46,625.55
2018,6,30,12,30,962.0,96.0,3.3,34.7,1024.0,911.29,646.55
2018,6,30,12,45,956.0,98.5,3.4,34.8,1014.5,939.27,664.73
2018,6,30,13,0,950.0,101.0,3.5,34.9,1005.0,964.33,681.11
2018,6,30,13,15,947.0,100.5,3.55,34.85,989.0,986.24,695.67
2018,6,30,13,30,944.0,100.0,3.6,34.8,973.0,1005.05,708.37
2018,6,30,13,45,939.5,99.0,3.65,34.8,950.5,1018.72,717.81
2018,6,30,14,0,935.0,98.0,3.7,34.8,928.0,1029.1,725.34
2018,6,30,14,15,929.0,97.0,3.7,34.65,899.0,1034.67,730.11
2018,6,30,14,30,923.0,96.0,3.7,34.5,870.0,1036.92,732.96
2018,6,30,14,45,914.5,95.0,3.75,34.35,835.0,1033.35,732.66
2018,6,30,15,0,906.0,94.0,3.8,34.2,800.0,1026.53,730.47
2018,6,30,15,15,896.0,92.0,3.8,34.2,760.0,1013.89,723.91
2018,6,30,15,30,886.0,90.0,3.8,34.2,720.0,998.18,715.53
2018,6,30,15,45,871.5,88.5,3.95,33.5,675.5,975.68,705.78
2018,6,30,16,0,857.0,87.0,4.1,32.8,631.0,950.53,694.15
2018,6,30,16,15,836.5,85.0,4.25,32.1,582.5,916.56,676.4
2018,6,30,16,30,816.0,83.0,4.4,31.4,534.0,890.14,663.43
2018,6,30,16,45,789.0,80.5,4.5,30.7,483.0,845.54,637.31
2018,6,30,17,0,762.0,78.0,4.6,30.0,432.0,799.65,609.64
2018,6,30,17,15,724.5,75.0,4.75,28.85,380.0,743.09,574.99
2018,6,30,17,30,687.0,72.0,4.9,27.7,328.0,691.17,542.18
2018,6,30,17,45,634.5,68.0,5.1,26.5,277.0,622.32,495.15
2018,6,30,18,0,582.0,64.0,5.3,25.3,226.0,555.38,447.06
2018,6,30,18,15,511.0,57.0,5.25,24.1,178.5,473.49,383.96
2018,6,30,18,30,440.0,50.0,5.2,22.9,131.0,395.92,320.16
2018,6,30,18,45,340.0,40.0,5.2,21.65,91.5,301.31,239.89
2018,6,30,19,0,240.0,30.0,5.2,20.4,52.0,215.44,156.66
2018,6,30,19,15,140.0,18.5,5.1,19.85,29.5,118.14,0.0
2018,6,30,19,30,40.0,7.0,5.0,19.3,7.0,26.42,0.0
2018,6,30,19,45,20.0,3.5,4.9,18.7,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,4.8,18.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,4.75,17.85,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.65,17.35,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.55,16.9,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.5,16.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.35,16.1,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.45,14.05,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.45,13.8,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.35,13.6,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,1,4,45,33.0,5.0,4.0,13.75,6.0,0.0,0.0
2018,7,1,5,0,66.0,10.0,4.0,13.9,12.0,9.1,0.0
2018,7,1,5,15,164.0,23.5,4.1,14.4,39.0,18.51,4.16
2018,7,1,5,30,262.0,37.0,4.2,14.9,66.0,28.82,18.72
2018,7,1,5,45,341.5,48.5,4.3,15.45,106.0,37.27,26.93
2018,7,1,6,0,421.0,60.0,4.4,16.0,146.0,46.81,35.71
2018,7,1,6,15,480.0,68.5,4.45,16.55,192.0,51.89,40.36
2018,7,1,6,30,539.0,77.0,4.5,17.1,238.0,56.76,44.65
2018,7,1,6,45,583.5,83.5,4.5,17.7,287.5,59.74,47.11
2018,7,1,7,0,628.0,90.0,4.5,18.3,337.0,62.57,49.36
2018,7,1,7,15,661.0,95.5,4.5,18.9,387.0,64.44,50.69
2018,7,1,7,30,694.0,101.0,4.5,19.5,437.0,66.16,51.87
2018,7,1,7,45,719.5,105.0,4.45,20.1,486.0,66.66,51.99
2018,7,1,8,0,745.0,109.0,4.4,20.7,535.0,74.62,58.47
2018,7,1,8,15,765.0,112.5,4.4,21.3,582.0,117.11,66.95
2018,7,1,8,30,785.0,116.0,4.4,21.9,629.0,163.52,93.76
2018,7,1,8,45,800.5,119.0,4.4,22.45,672.5,211.34,129.17
2018,7,1,9,0,816.0,122.0,4.4,23.0,716.0,261.03,169.92
2018,7,1,9,15,834.0,122.0,4.4,23.5,757.0,310.89,212.45
2018,7,1,9,30,852.0,122.0,4.4,24.0,798.0,369.15,261.69
2018,7,1,9,45,868.5,119.5,4.45,24.5,834.0,419.16,304.34
2018,7,1,10,0,885.0,117.0,4.5,25.0,870.0,470.13,346.94
2018,7,1,10,15,890.5,119.0,4.6,25.35,897.5,519.98,388.08
2018,7,1,10,30,896.0,121.0,4.7,25.7,925.0,569.4,427.83
2018,7,1,10,45,899.5,123.5,4.75,26.0,946.0,617.44,465.5
2018,7,1,11,0,903.0,126.0,4.8,26.3,967.0,664.52,501.5
2018,7,1,11,15,905.0,127.0,4.95,26.5,980.5,708.29,534.94
2018,7,1,11,30,907.0,128.0,5.1,26.7,994.0,750.63,566.76
2018,7,1,11,45,905.5,130.0,5.2,26.85,999.5,789.6,594.79
2018,7,1,12,0,904.0,132.0,5.3,27.0,1005.0,826.65,620.47
2018,7,1,12,15,899.0,135.0,5.4,27.0,1002.5,859.63,643.66
2018,7,1,12,30,894.0,138.0,5.5,27.0,1000.0,890.25,665.24
2018,7,1,12,45,886.0,141.5,5.6,26.95,990.0,916.18,683.77
2018,7,1,13,0,878.0,145.0,5.7,26.9,980.0,939.33,700.5
2018,7,1,13,15,873.5,144.5,5.75,26.65,964.0,959.19,715.37
2018,7,1,13,30,869.0,144.0,5.8,26.4,948.0,976.1,728.37
2018,7,1,13,45,862.5,143.5,5.9,26.2,925.5,988.07,738.3
2018,7,1,14,0,856.0,143.0,6.0,26.0,903.0,996.93,746.29
2018,7,1,14,15,848.5,141.5,6.0,25.65,874.0,1000.68,750.78
2018,7,1,14,30,841.0,140.0,6.0,25.3,845.0,1013.02,761.36
2018,7,1,14,45,831.5,137.0,6.0,25.0,810.0,1007.0,759.28
2018,7,1,15,0,822.0,134.0,6.0,24.7,775.0,997.81,755.24
2018,7,1,15,15,809.0,132.0,6.0,24.7,735.5,983.17,746.64
2018,7,1,15,30,796.0,130.0,6.0,24.7,696.0,965.62,736.13
2018,7,1,15,45,780.0,126.0,5.9,23.9,651.5,940.07,721.8
2018,7,1,16,0,764.0,122.0,5.8,23.1,607.0,911.95,705.6
2018,7,1,16,15,743.0,117.5,5.7,22.55,559.5,881.98,687.25
2018,7,1,16,30,722.0,113.0,5.6,22.0,512.0,844.45,663.24
2018,7,1,16,45,694.0,108.5,5.55,21.4,462.5,798.86,633.35
2018,7,1,17,0,666.0,104.0,5.5,20.8,413.0,752.25,602.11
2018,7,1,17,15,628.0,98.0,5.4,20.2,362.5,694.41,561.38
2018,7,1,17,30,590.0,92.0,5.3,19.6,312.0,636.77,519.71
2018,7,1,17,45,540.0,85.0,5.2,18.95,263.0,568.9,468.72
2018,7,1,18,0,490.0,78.0,5.1,18.3,214.0,502.74,417.09
2018,7,1,18,15,423.0,68.0,4.95,17.7,168.5,418.77,348.1
2018,7,1,18,30,356.0,58.0,4.8,17.1,123.0,345.54,285.35
2018,7,1,18,45,268.5,45.0,4.7,16.45,85.5,260.22,210.63
2018,7,1,19,0,181.0,32.0,4.6,15.8,48.0,183.12,134.53
2018,7,1,19,15,103.5,18.5,4.55,15.45,26.5,98.22,0.0
2018,7,1,19,30,26.0,5.0,4.5,15.1,5.0,17.59,0.0
2018,7,1,19,45,13.0,2.5,4.45,14.75,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.5,2.25,13.0,4.0,0.0,0.0
2018,7,2,5,0,32.0,7.0,2.4,13.2,8.0,6.37,0.0
