Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,5,15,94.5,21.5,2.5,13.65,30.5,16.84,2.76
2018,7,2,5,30,157.0,36.0,2.6,14.1,53.0,27.84,17.93
2018,7,2,5,45,222.5,52.0,2.7,14.5,90.0,39.65,29.12
2018,7,2,6,0,288.0,68.0,2.8,14.9,127.0,51.04,39.62
2018,7,2,6,15,343.5,82.5,2.8,15.4,171.5,60.87,48.51
2018,7,2,6,30,399.0,97.0,2.8,15.9,216.0,70.3,56.82
2018,7,2,6,45,444.5,108.5,2.8,16.4,264.0,77.15,62.67
2018,7,2,7,0,490.0,120.0,2.8,16.9,312.0,83.68,68.1
2018,7,2,7,15,527.5,128.5,2.8,17.4,361.0,87.81,71.33
2018,7,2,7,30,565.0,137.0,2.8,17.9,410.0,91.39,74.03
2018,7,2,7,45,596.5,144.0,2.8,18.45,459.5,92.85,74.85
2018,7,2,8,0,628.0,151.0,2.8,19.0,509.0,94.13,75.52
2018,7,2,8,15,653.0,156.0,2.8,19.55,556.0,131.53,82.66
2018,7,2,8,30,678.0,161.0,2.8,20.1,603.0,174.32,107.36
2018,7,2,8,45,699.0,164.5,2.85,20.65,647.0,218.52,139.62
2018,7,2,9,0,720.0,168.0,2.9,21.2,691.0,265.27,177.32
2018,7,2,9,15,709.0,183.0,2.95,21.65,721.5,314.0,219.14
2018,7,2,9,30,698.0,198.0,3.0,22.1,752.0,361.82,260.15
2018,7,2,9,45,676.0,220.5,3.05,22.55,775.5,410.02,300.83
2018,7,2,10,0,654.0,243.0,3.1,23.0,799.0,456.11,338.68
2018,7,2,10,15,666.0,245.0,3.2,23.4,827.0,500.63,374.32
2018,7,2,10,30,678.0,247.0,3.3,23.8,855.0,545.91,409.72
2018,7,2,10,45,689.0,248.0,3.4,24.15,878.0,590.41,443.86
2018,7,2,11,0,700.0,249.0,3.5,24.5,901.0,635.19,477.47
2018,7,2,11,15,706.0,249.0,3.6,24.8,915.0,675.94,507.65
2018,7,2,11,30,712.0,249.0,3.7,25.1,929.0,716.15,536.89
2018,7,2,11,45,716.5,248.0,3.8,25.35,936.0,753.68,563.89
2018,7,2,12,0,721.0,247.0,3.9,25.6,943.0,790.16,589.78
2018,7,2,12,15,721.5,246.5,4.05,25.65,942.5,822.53,613.18
2018,7,2,12,30,722.0,246.0,4.2,25.7,942.0,853.15,635.2
2018,7,2,12,45,721.0,244.0,4.35,25.75,934.0,879.08,653.93
2018,7,2,13,0,720.0,242.0,4.5,25.8,926.0,902.68,671.03
2018,7,2,13,15,715.0,239.5,4.6,25.6,910.0,919.57,683.99
2018,7,2,13,30,710.0,237.0,4.7,25.4,894.0,933.66,695.21
2018,7,2,13,45,702.0,234.0,4.85,25.2,870.5,941.49,702.71
2018,7,2,14,0,694.0,231.0,5.0,25.0,847.0,946.35,708.34
2018,7,2,14,15,684.5,227.0,5.15,24.6,818.0,945.73,710.94
2018,7,2,14,30,675.0,223.0,5.3,24.2,789.0,942.16,711.62
2018,7,2,14,45,663.0,218.5,5.4,23.75,755.5,932.67,708.1
2018,7,2,15,0,651.0,214.0,5.5,23.3,722.0,920.36,702.7
2018,7,2,15,15,636.0,208.0,5.5,23.3,683.0,900.73,690.35
2018,7,2,15,30,621.0,202.0,5.5,23.3,644.0,878.55,676.27
2018,7,2,15,45,603.5,194.5,5.6,22.1,601.5,849.9,661.21
2018,7,2,16,0,586.0,187.0,5.7,20.9,559.0,819.07,644.26
2018,7,2,16,15,566.0,177.0,5.65,20.3,514.0,774.15,614.35
2018,7,2,16,30,546.0,167.0,5.6,19.7,469.0,735.17,588.47
2018,7,2,16,45,520.5,156.5,5.55,19.15,422.5,689.37,556.72
2018,7,2,17,0,495.0,146.0,5.5,18.6,376.0,642.97,523.72
2018,7,2,17,15,464.0,133.5,5.4,18.0,329.0,589.04,484.0
2018,7,2,17,30,433.0,121.0,5.3,17.4,282.0,535.45,443.49
2018,7,2,17,45,394.5,106.5,5.2,16.8,236.5,474.01,395.38
2018,7,2,18,0,356.0,92.0,5.1,16.2,191.0,414.1,346.94
2018,7,2,18,15,306.0,76.5,4.95,15.7,149.5,346.48,290.12
2018,7,2,18,30,256.0,61.0,4.8,15.2,108.0,282.06,234.24
2018,7,2,18,45,194.5,45.0,4.65,14.75,74.5,213.21,172.95
2018,7,2,19,0,133.0,29.0,4.5,14.3,41.0,149.26,109.25
2018,7,2,19,15,75.5,16.5,4.45,14.0,22.5,79.34,0.0
2018,7,2,19,30,18.0,4.0,4.4,13.7,4.0,12.67,0.0
2018,7,2,19,45,9.0,2.0,4.35,13.45,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,7,3,4,45,29.0,5.5,2.85,11.95,6.0,0.0,0.0
2018,7,3,5,0,58.0,11.0,3.0,12.2,12.0,10.01,0.0
2018,7,3,5,15,167.5,24.5,3.05,12.65,40.0,19.34,3.3
2018,7,3,5,30,277.0,38.0,3.1,13.1,68.0,29.68,19.49
2018,7,3,5,45,369.5,48.0,3.15,13.55,109.5,38.49,28.19
2018,7,3,6,0,462.0,58.0,3.2,14.0,151.0,45.33,34.69
2018,7,3,6,15,522.5,65.5,3.15,14.45,198.5,49.67,38.74
2018,7,3,6,30,583.0,73.0,3.1,14.9,246.0,53.86,42.49
2018,7,3,6,45,625.5,79.5,3.05,15.35,296.5,57.0,45.15
2018,7,3,7,0,668.0,86.0,3.0,15.8,347.0,59.98,47.59
2018,7,3,7,15,701.5,90.5,2.95,16.4,398.0,61.29,48.46
2018,7,3,7,30,735.0,95.0,2.9,17.0,449.0,62.5,49.23
2018,7,3,7,45,760.5,98.0,2.9,17.6,499.0,69.27,54.79
2018,7,3,8,0,786.0,101.0,2.9,18.2,549.0,69.42,54.59
2018,7,3,8,15,806.5,103.0,2.9,18.8,596.5,110.55,61.83
2018,7,3,8,30,827.0,105.0,2.9,19.4,644.0,158.09,88.69
2018,7,3,8,45,844.0,106.5,2.9,19.95,688.5,207.25,124.97
2018,7,3,9,0,861.0,108.0,2.9,20.5,733.0,266.69,173.5
2018,7,3,9,15,861.5,115.5,2.95,21.0,769.5,318.87,218.63
2018,7,3,9,30,862.0,123.0,3.0,21.5,806.0,370.93,263.81
2018,7,3,9,45,857.0,132.5,3.05,22.0,835.5,422.06,307.68
2018,7,3,10,0,852.0,142.0,3.1,22.5,865.0,467.87,346.51
2018,7,3,10,15,862.0,141.5,3.25,22.85,893.5,521.01,389.86
2018,7,3,10,30,872.0,141.0,3.4,23.2,922.0,569.86,429.05
2018,7,3,10,45,881.0,140.0,3.5,23.6,944.5,617.56,466.26
2018,7,3,11,0,890.0,139.0,3.6,24.0,967.0,664.77,502.17
2018,7,3,11,15,894.5,138.5,3.75,24.2,981.5,708.7,535.48
2018,7,3,11,30,899.0,138.0,3.9,24.4,996.0,751.41,567.3
2018,7,3,11,45,903.0,137.0,4.05,24.6,1004.0,791.96,596.56
2018,7,3,12,0,907.0,136.0,4.2,24.8,1012.0,830.92,623.33
2018,7,3,12,15,902.0,139.5,4.3,24.85,1010.0,864.6,646.52
2018,7,3,12,30,897.0,143.0,4.4,24.9,1008.0,895.92,668.1
2018,7,3,12,45,888.5,146.5,4.5,24.95,997.0,921.67,685.86
2018,7,3,13,0,880.0,150.0,4.6,25.0,986.0,944.62,702.12
2018,7,3,13,15,878.5,148.0,4.7,24.95,971.5,966.15,717.8
2018,7,3,13,30,877.0,146.0,4.8,24.9,957.0,984.78,731.66
2018,7,3,13,45,873.0,143.5,4.9,24.8,934.5,997.52,741.85
2018,7,3,14,0,869.0,141.0,5.0,24.7,912.0,1007.1,750.1
2018,7,3,14,15,863.0,138.0,5.05,24.5,883.0,1011.01,754.6
2018,7,3,14,30,857.0,135.0,5.1,24.3,854.0,1011.69,757.1
2018,7,3,14,45,849.0,132.0,5.15,24.1,819.5,1018.67,764.05
2018,7,3,15,0,841.0,129.0,5.2,23.9,785.0,1011.01,761.16
2018,7,3,15,15,828.5,126.5,5.2,23.9,745.0,996.28,752.64
2018,7,3,15,30,816.0,124.0,5.2,23.9,705.0,978.57,742.21
2018,7,3,15,45,802.5,120.5,5.15,23.2,661.5,955.89,730.09
2018,7,3,16,0,789.0,117.0,5.1,22.5,618.0,930.54,716.08
2018,7,3,16,15,772.5,112.0,5.0,22.1,571.0,898.07,695.75
2018,7,3,16,30,756.0,107.0,4.9,21.7,524.0,863.38,673.71
2018,7,3,16,45,731.5,102.0,4.85,21.25,474.5,825.08,649.23
2018,7,3,17,0,707.0,97.0,4.8,20.8,425.0,780.04,619.36
2018,7,3,17,15,673.5,91.5,4.7,20.25,374.5,725.61,581.79
2018,7,3,17,30,640.0,86.0,4.6,19.7,324.0,671.04,543.11
2018,7,3,17,45,594.0,79.0,4.55,19.15,274.0,604.81,494.29
2018,7,3,18,0,548.0,72.0,4.5,18.6,224.0,540.02,444.72
2018,7,3,18,15,482.5,64.0,4.35,18.0,178.0,461.77,381.52
2018,7,3,18,30,417.0,56.0,4.2,17.4,132.0,387.14,318.18
2018,7,3,18,45,322.5,44.5,4.05,16.75,93.0,294.04,237.42
2018,7,3,19,0,228.0,33.0,3.9,16.1,54.0,213.02,156.26
2018,7,3,19,15,128.0,19.5,3.8,15.7,30.0,113.23,0.0
2018,7,3,19,30,28.0,6.0,3.7,15.3,6.0,19.52,0.0
2018,7,3,19,45,14.0,3.0,3.65,14.9,3.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,4,4,45,32.5,5.5,2.85,11.5,6.0,0.0,0.0
2018,7,4,5,0,65.0,11.0,3.1,11.8,12.0,10.01,0.0
2018,7,4,5,15,182.0,24.0,3.25,12.25,40.5,18.97,2.3
2018,7,4,5,30,299.0,37.0,3.4,12.7,69.0,30.57,20.21
2018,7,4,5,45,316.5,40.5,3.6,13.2,90.0,31.64,22.21
2018,7,4,6,0,334.0,44.0,3.8,13.7,111.0,32.95,23.73
2018,7,4,6,15,167.0,48.0,3.8,14.2,81.5,34.87,25.59
2018,7,4,6,30,0.0,52.0,3.8,14.7,52.0,45.9,35.44
2018,7,4,6,45,10.0,82.0,3.8,15.2,86.0,71.31,57.85
2018,7,4,7,0,20.0,112.0,3.8,15.7,120.0,91.81,75.59
2018,7,4,7,15,73.0,146.5,3.75,16.15,181.0,116.53,96.7
2018,7,4,7,30,126.0,181.0,3.7,16.6,242.0,132.7,110.09
2018,7,4,7,45,179.0,200.5,3.65,17.1,297.0,145.17,120.12
2018,7,4,8,0,232.0,220.0,3.6,17.6,352.0,145.87,120.06
2018,7,4,8,15,400.5,195.0,3.65,18.1,446.0,143.26,100.57
2018,7,4,8,30,569.0,170.0,3.7,18.6,540.0,166.84,106.84
2018,7,4,8,45,673.0,151.0,3.7,19.1,617.5,202.95,129.43
2018,7,4,9,0,777.0,132.0,3.7,19.6,695.0,256.71,169.74
2018,7,4,9,15,832.0,119.5,3.75,20.05,752.0,305.24,210.24
2018,7,4,9,30,887.0,107.0,3.8,20.5,809.0,366.4,261.46
2018,7,4,9,45,888.0,113.0,3.85,20.95,841.0,418.51,306.71
2018,7,4,10,0,889.0,119.0,3.9,21.4,873.0,470.17,350.57
2018,7,4,10,15,898.0,118.5,4.0,21.75,901.5,520.14,392.2
2018,7,4,10,30,907.0,118.0,4.1,22.1,930.0,569.96,432.64
2018,7,4,10,45,915.5,116.5,4.15,22.5,952.0,618.38,470.81
2018,7,4,11,0,924.0,115.0,4.2,22.9,974.0,666.17,507.53
2018,7,4,11,15,928.5,114.5,4.35,23.05,989.0,711.31,542.22
2018,7,4,11,30,933.0,114.0,4.5,23.2,1004.0,755.13,575.46
2018,7,4,11,45,937.0,112.5,4.6,23.4,1011.5,796.26,604.72
2018,7,4,12,0,941.0,111.0,4.7,23.6,1019.0,835.67,632.05
2018,7,4,12,15,942.0,110.0,4.8,23.65,1018.5,871.18,656.96
2018,7,4,12,30,943.0,109.0,4.9,23.7,1018.0,904.42,680.3
2018,7,4,12,45,942.5,108.5,4.95,23.75,1010.5,934.35,701.04
2018,7,4,13,0,942.0,108.0,5.0,23.8,1003.0,961.6,719.98
2018,7,4,13,15,941.5,106.0,5.0,23.7,988.5,984.55,736.11
2018,7,4,13,30,941.0,104.0,5.0,23.6,974.0,1004.45,750.29
2018,7,4,13,45,938.5,102.0,5.05,23.55,952.0,1019.28,761.39
2018,7,4,14,0,936.0,100.0,5.1,23.5,930.0,1030.83,770.46
2018,7,4,14,15,931.5,98.0,5.05,23.35,901.5,1037.07,775.59
2018,7,4,14,30,927.0,96.0,5.0,23.2,873.0,1039.95,778.63
2018,7,4,14,45,921.5,94.0,5.0,23.05,839.5,1038.47,779.32
2018,7,4,15,0,916.0,92.0,5.0,22.9,806.0,1033.69,777.95
2018,7,4,15,15,906.0,90.0,5.0,22.9,765.5,1021.13,770.99
2018,7,4,15,30,896.0,88.0,5.0,22.9,725.0,1005.46,762.05
2018,7,4,15,45,884.0,85.5,4.95,22.3,681.0,984.22,750.77
2018,7,4,16,0,872.0,83.0,4.9,21.7,637.0,960.19,737.57
2018,7,4,16,15,857.0,80.0,4.9,21.25,589.5,930.03,719.92
2018,7,4,16,30,842.0,77.0,4.9,20.8,542.0,897.54,700.45
2018,7,4,16,45,821.0,74.0,4.85,20.35,492.0,866.64,681.54
2018,7,4,17,0,800.0,71.0,4.8,19.9,442.0,824.72,654.23
2018,7,4,17,15,770.0,67.5,4.7,19.3,390.5,773.0,619.18
2018,7,4,17,30,740.0,64.0,4.6,18.7,339.0,720.75,582.75
2018,7,4,17,45,699.0,60.0,4.5,18.1,288.5,658.83,537.63
2018,7,4,18,0,658.0,56.0,4.4,17.5,238.0,597.74,491.34
2018,7,4,18,15,597.0,50.0,4.15,16.85,190.0,526.51,434.47
2018,7,4,18,30,536.0,44.0,3.9,16.2,142.0,453.98,373.67
2018,7,4,18,45,438.5,36.5,3.6,15.6,101.0,360.29,291.68
2018,7,4,19,0,341.0,29.0,3.3,15.0,60.0,274.65,202.47
2018,7,4,19,15,197.0,17.5,3.2,14.6,33.0,148.32,0.0
2018,7,4,19,30,53.0,6.0,3.1,14.2,6.0,32.08,0.0
2018,7,4,19,45,26.5,3.0,2.95,13.85,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,7,5,4,45,59.5,6.0,1.75,10.2,7.0,0.0,0.0
2018,7,5,5,0,119.0,12.0,1.9,10.6,14.0,10.91,0.0
2018,7,5,5,15,262.0,21.5,2.15,11.3,44.0,17.87,0.95
2018,7,5,5,30,405.0,31.0,2.4,12.0,74.0,25.2,15.68
2018,7,5,5,45,487.5,37.5,2.65,12.65,116.0,29.55,20.42
2018,7,5,6,0,570.0,44.0,2.9,13.3,158.0,36.94,27.32
2018,7,5,6,15,626.0,49.5,2.85,13.9,207.0,40.54,30.69
2018,7,5,6,30,682.0,55.0,2.8,14.5,256.0,44.07,33.85
2018,7,5,6,45,726.0,58.0,2.8,15.1,308.0,45.41,34.92
2018,7,5,7,0,770.0,61.0,2.8,15.7,360.0,46.77,35.96
2018,7,5,7,15,797.5,63.5,2.7,16.35,411.0,47.63,36.49
2018,7,5,7,30,825.0,66.0,2.6,17.0,462.0,56.6,44.1
2018,7,5,7,45,845.5,69.0,2.5,17.6,512.5,58.54,45.5
2018,7,5,8,0,866.0,72.0,2.4,18.2,563.0,60.35,46.78
2018,7,5,8,15,880.5,74.0,2.3,18.85,610.0,102.03,53.79
2018,7,5,8,30,895.0,76.0,2.2,19.5,657.0,152.22,81.42
2018,7,5,8,45,907.0,77.5,2.1,20.15,700.5,203.46,118.95
2018,7,5,9,0,919.0,79.0,2.0,20.8,744.0,256.07,162.14
2018,7,5,9,15,928.5,80.0,1.9,21.45,783.0,308.83,207.34
2018,7,5,9,30,938.0,81.0,1.8,22.1,822.0,362.31,253.19
2018,7,5,9,45,946.0,81.5,1.75,22.8,856.5,415.36,297.95
2018,7,5,10,0,954.0,82.0,1.7,23.5,891.0,468.54,341.5
2018,7,5,10,15,959.0,83.0,1.65,24.1,918.5,520.62,382.89
2018,7,5,10,30,964.0,84.0,1.6,24.7,946.0,572.12,422.32
2018,7,5,10,45,967.0,84.5,1.6,25.35,966.5,621.31,458.86
2018,7,5,11,0,970.0,85.0,1.6,26.0,987.0,669.31,493.32
2018,7,5,11,15,972.0,86.0,1.65,26.45,1001.0,715.71,526.33
2018,7,5,11,30,974.0,87.0,1.7,26.9,1015.0,760.5,557.19
2018,7,5,11,45,975.0,87.0,1.75,27.4,1021.5,801.92,583.34
2018,7,5,12,0,976.0,87.0,1.8,27.9,1028.0,841.3,607.9
2018,7,5,12,15,971.5,90.0,1.95,28.2,1026.5,876.73,631.16
2018,7,5,12,30,967.0,93.0,2.1,28.5,1025.0,909.56,652.7
2018,7,5,12,45,960.0,97.0,2.2,28.75,1015.5,938.42,671.33
2018,7,5,13,0,953.0,101.0,2.3,29.0,1006.0,964.34,688.13
2018,7,5,13,15,950.5,99.5,2.45,29.1,990.0,986.06,703.22
2018,7,5,13,30,948.0,98.0,2.6,29.2,974.0,1004.64,716.43
2018,7,5,13,45,944.0,97.0,2.75,29.35,951.5,1019.06,726.99
2018,7,5,14,0,940.0,96.0,2.9,29.5,929.0,1030.19,735.58
2018,7,5,14,15,934.5,94.0,3.0,29.4,900.0,1035.43,740.88
2018,7,5,14,30,929.0,92.0,3.1,29.3,871.0,1037.28,744.21
2018,7,5,14,45,922.0,90.5,3.2,29.2,836.5,1034.82,744.94
2018,7,5,15,0,915.0,89.0,3.3,29.1,802.0,1029.05,743.71
2018,7,5,15,15,905.0,87.5,3.3,29.1,762.0,1017.06,737.5
2018,7,5,15,30,895.0,86.0,3.3,29.1,722.0,1001.96,729.44
2018,7,5,15,45,883.0,83.0,3.35,28.65,677.5,980.12,718.72
2018,7,5,16,0,871.0,80.0,3.4,28.2,633.0,955.44,706.11
2018,7,5,16,15,852.5,77.5,3.35,27.8,584.0,922.53,687.07
2018,7,5,16,30,834.0,75.0,3.3,27.4,535.0,887.45,666.41
2018,7,5,16,45,814.5,71.5,3.25,27.05,485.5,848.24,642.5
2018,7,5,17,0,795.0,68.0,3.2,26.7,436.0,816.27,623.24
2018,7,5,17,15,765.0,64.5,3.1,26.0,385.0,764.71,590.16
2018,7,5,17,30,735.0,61.0,3.0,25.3,334.0,712.65,555.81
2018,7,5,17,45,621.0,57.0,2.9,24.65,263.5,592.81,469.84
2018,7,5,18,0,507.0,53.0,2.8,24.0,193.0,483.51,388.4
2018,7,5,18,15,366.5,41.5,2.6,22.95,132.0,347.55,282.18
2018,7,5,18,30,226.0,30.0,2.4,21.9,71.0,221.18,178.56
2018,7,5,18,45,161.5,22.0,2.2,20.9,47.0,160.15,126.05
2018,7,5,19,0,97.0,14.0,2.0,19.9,23.0,95.61,66.42
2018,7,5,19,15,54.5,8.0,2.25,19.5,12.5,50.15,0.0
2018,7,5,19,30,12.0,2.0,2.5,19.1,2.0,7.85,0.0
2018,7,5,19,45,6.0,1.0,2.8,18.7,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.65,15.25,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.7,15.3,1.0,0.91,0.0
2018,7,6,5,15,0.0,3.0,2.75,15.55,3.0,2.63,0.0
2018,7,6,5,30,0.0,5.0,2.8,15.8,5.0,4.38,0.0
2018,7,6,5,45,0.0,6.0,2.8,16.0,6.0,5.26,0.0
2018,7,6,6,0,0.0,7.0,2.8,16.2,7.0,6.14,0.0
2018,7,6,6,15,0.0,10.0,2.75,16.55,10.0,8.78,2.16
2018,7,6,6,30,0.0,13.0,2.7,16.9,13.0,11.42,4.53
2018,7,6,6,45,1.5,33.5,2.65,17.25,34.0,29.52,20.58
2018,7,6,7,0,3.0,54.0,2.6,17.6,55.0,47.69,36.49
2018,7,6,7,15,20.0,111.0,2.65,18.0,120.5,91.82,74.69
2018,7,6,7,30,37.0,168.0,2.7,18.4,186.0,131.23,108.04
2018,7,6,7,45,18.5,127.5,2.7,18.85,136.5,104.54,84.7
2018,7,6,8,0,0.0,87.0,2.7,19.3,87.0,77.07,60.88
2018,7,6,8,15,1.0,100.0,2.6,19.9,100.5,88.29,66.87
2018,7,6,8,30,2.0,113.0,2.5,20.5,114.0,99.43,75.43
2018,7,6,8,45,1.0,85.0,2.35,21.1,85.5,75.55,55.84
2018,7,6,9,0,0.0,57.0,2.2,21.7,57.0,50.51,35.44
2018,7,6,9,15,0.0,71.5,2.2,22.45,71.5,63.44,45.64
2018,7,6,9,30,0.0,86.0,2.2,23.2,86.0,76.4,55.71
2018,7,6,9,45,27.0,173.0,2.2,23.95,196.0,155.99,117.38
2018,7,6,10,0,54.0,260.0,2.2,24.7,306.0,238.54,179.73
2018,7,6,10,15,259.5,264.5,2.25,25.7,495.0,330.46,247.26
2018,7,6,10,30,465.0,269.0,2.3,26.7,684.0,452.34,336.3
2018,7,6,10,45,647.5,207.0,2.35,27.7,800.0,531.82,394.28
2018,7,6,11,0,830.0,145.0,2.4,28.7,916.0,629.82,464.6
2018,7,6,11,15,855.0,134.0,2.55,29.3,938.5,676.65,498.19
2018,7,6,11,30,880.0,123.0,2.7,29.9,961.0,723.66,531.57
2018,7,6,11,45,900.5,112.0,2.85,30.5,975.0,767.22,560.97
2018,7,6,12,0,921.0,101.0,3.0,31.1,989.0,809.97,588.54
2018,7,6,12,15,922.5,100.0,3.15,31.2,989.0,845.07,612.04
2018,7,6,12,30,924.0,99.0,3.3,31.3,989.0,877.97,634.11
2018,7,6,12,45,925.0,97.5,3.45,31.45,982.0,907.58,653.89
2018,7,6,13,0,926.0,96.0,3.6,31.6,975.0,934.59,672.02
2018,7,6,13,15,916.5,100.0,3.75,31.6,958.5,954.48,686.0
2018,7,6,13,30,907.0,104.0,3.9,31.6,942.0,971.26,698.11
2018,7,6,13,45,881.5,116.0,4.05,31.55,914.5,977.51,703.67
2018,7,6,14,0,856.0,128.0,4.2,31.5,887.0,980.34,707.18
2018,7,6,14,15,874.0,112.0,4.25,31.3,865.0,994.21,717.92
2018,7,6,14,30,892.0,96.0,4.3,31.1,843.0,1004.38,726.32
2018,7,6,14,45,893.0,90.5,4.4,30.9,812.0,1005.44,729.25
2018,7,6,15,0,894.0,85.0,4.5,30.7,781.0,1003.13,730.18
2018,7,6,15,15,884.0,83.0,4.5,30.7,741.5,990.54,723.38
2018,7,6,15,30,874.0,81.0,4.5,30.7,702.0,974.91,714.73
2018,7,6,15,45,862.0,79.0,4.55,29.9,659.0,954.39,705.42
2018,7,6,16,0,850.0,77.0,4.6,29.1,616.0,931.17,694.24
2018,7,6,16,15,816.0,80.0,4.55,28.45,565.0,890.64,670.2
2018,7,6,16,30,782.0,83.0,4.5,27.8,514.0,858.34,651.62
2018,7,6,16,45,770.5,76.5,4.45,27.2,468.0,823.64,630.87
2018,7,6,17,0,759.0,70.0,4.4,26.6,422.0,786.88,608.25
2018,7,6,17,15,721.5,67.5,4.3,25.85,370.5,731.23,571.52
2018,7,6,17,30,684.0,65.0,4.2,25.1,319.0,675.59,533.73
2018,7,6,17,45,632.0,62.0,4.1,24.35,269.0,612.5,488.92
2018,7,6,18,0,580.0,59.0,4.0,23.6,219.0,547.65,440.88
2018,7,6,18,15,484.5,54.0,3.9,22.9,169.5,450.99,365.6
2018,7,6,18,30,389.0,49.0,3.8,22.2,120.0,360.51,290.95
2018,7,6,18,45,296.0,39.5,3.75,21.55,84.0,273.11,216.24
2018,7,6,19,0,203.0,30.0,3.7,20.9,48.0,193.3,137.61
2018,7,6,19,15,116.0,17.5,3.65,20.55,26.5,102.98,0.0
2018,7,6,19,30,29.0,5.0,3.6,20.2,5.0,19.11,0.0
2018,7,6,19,45,14.5,2.5,3.6,19.85,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.5,19.3,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.4,19.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.35,18.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.25,18.45,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.95,17.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.85,17.45,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,7,4,45,49.0,5.0,2.25,14.3,5.5,0.0,0.0
2018,7,7,5,0,98.0,10.0,2.5,14.5,11.0,9.1,0.0
2018,7,7,5,15,247.5,19.5,2.55,15.0,40.5,16.07,0.0
2018,7,7,5,30,397.0,29.0,2.6,15.5,70.0,23.48,13.83
2018,7,7,5,45,485.5,35.5,2.65,16.0,112.5,27.92,18.65
2018,7,7,6,0,574.0,42.0,2.7,16.5,155.0,35.22,25.41
2018,7,7,6,15,630.5,47.0,2.7,17.25,203.5,38.47,28.42
2018,7,7,6,30,687.0,52.0,2.7,18.0,252.0,41.67,31.22
2018,7,7,6,45,725.0,55.5,2.7,18.8,302.5,43.48,32.69
2018,7,7,7,0,763.0,59.0,2.7,19.6,353.0,45.26,34.05
2018,7,7,7,15,790.5,62.0,2.75,20.45,404.0,46.54,34.92
2018,7,7,7,30,818.0,65.0,2.8,21.3,455.0,55.86,42.68
2018,7,7,7,45,838.5,67.5,2.85,22.1,505.0,57.46,43.74
2018,7,7,8,0,859.0,70.0,2.9,22.9,555.0,58.96,44.7
2018,7,7,8,15,874.5,71.5,3.0,23.6,602.0,97.23,50.21
2018,7,7,8,30,890.0,73.0,3.1,24.3,649.0,146.84,76.29
2018,7,7,8,45,902.0,74.5,3.2,24.95,692.5,197.81,112.77
2018,7,7,9,0,914.0,76.0,3.3,25.6,736.0,250.17,155.16
2018,7,7,9,15,923.0,78.0,3.4,26.15,775.5,303.29,200.41
2018,7,7,9,30,932.0,80.0,3.5,26.7,815.0,357.11,246.6
2018,7,7,9,45,938.5,81.5,3.6,27.25,848.5,410.12,291.73
2018,7,7,10,0,945.0,83.0,3.7,27.8,882.0,463.14,335.86
2018,7,7,10,15,950.5,84.0,3.75,28.15,910.0,515.1,378.23
2018,7,7,10,30,956.0,85.0,3.8,28.5,938.0,566.55,419.0
2018,7,7,10,45,960.0,85.0,3.9,28.85,959.0,615.62,457.06
2018,7,7,11,0,964.0,85.0,4.0,29.2,980.0,663.61,493.33
2018,7,7,11,15,967.0,85.0,4.1,29.35,994.0,709.67,527.75
2018,7,7,11,30,970.0,85.0,4.2,29.5,1008.0,754.19,560.24
2018,7,7,11,45,971.0,85.5,4.25,29.7,1015.0,795.95,588.17
2018,7,7,12,0,972.0,86.0,4.3,29.9,1022.0,835.71,614.54
2018,7,7,12,15,965.5,90.0,4.35,30.0,1019.5,870.36,637.57
2018,7,7,12,30,959.0,94.0,4.4,30.1,1017.0,902.33,658.76
2018,7,7,12,45,949.5,99.0,4.45,30.2,1006.5,929.82,676.95
2018,7,7,13,0,940.0,104.0,4.5,30.3,996.0,954.3,693.18
2018,7,7,13,15,900.0,127.0,4.6,30.25,970.0,964.61,700.83
2018,7,7,13,30,860.0,150.0,4.7,30.2,944.0,970.66,705.99
2018,7,7,13,45,741.5,204.0,4.75,30.15,877.0,947.58,691.82
2018,7,7,14,0,623.0,258.0,4.8,30.1,810.0,902.07,661.66
2018,7,7,14,15,614.0,249.0,4.9,29.9,778.5,896.74,660.53
2018,7,7,14,30,605.0,240.0,5.0,29.7,747.0,888.49,657.22
2018,7,7,14,45,554.5,252.5,5.05,29.45,702.0,852.63,633.79
2018,7,7,15,0,504.0,265.0,5.1,29.2,657.0,820.43,612.58
2018,7,7,15,15,554.0,228.0,5.1,29.2,638.5,832.69,624.37
2018,7,7,15,30,604.0,191.0,5.1,29.2,620.0,849.34,638.35
2018,7,7,15,45,704.0,145.5,5.25,28.4,615.0,893.68,673.6
2018,7,7,16,0,804.0,100.0,5.4,27.6,610.0,924.63,699.8
2018,7,7,16,15,760.0,103.0,5.4,26.95,555.5,875.27,668.88
2018,7,7,16,30,716.0,106.0,5.4,26.3,501.0,829.95,640.69
2018,7,7,16,45,720.0,94.0,5.4,25.65,459.0,799.35,622.57
2018,7,7,17,0,724.0,82.0,5.4,25.0,417.0,771.19,605.79
2018,7,7,17,15,730.0,71.0,5.3,24.15,375.0,743.14,588.68
2018,7,7,17,30,736.0,60.0,5.2,23.3,333.0,712.16,568.78
2018,7,7,17,45,698.0,55.5,5.1,22.5,283.0,652.2,525.83
2018,7,7,18,0,660.0,51.0,5.0,21.7,233.0,592.99,481.72
2018,7,7,18,15,602.0,46.0,4.85,20.9,186.0,519.78,424.26
2018,7,7,18,30,544.0,41.0,4.7,20.1,139.0,449.47,366.25
2018,7,7,18,45,452.0,33.5,4.5,19.3,98.5,365.05,292.16
2018,7,7,19,0,360.0,26.0,4.3,18.5,58.0,282.88,204.18
2018,7,7,19,15,209.5,16.0,4.3,18.05,32.0,128.93,0.0
2018,7,7,19,30,59.0,6.0,4.3,17.6,6.0,35.09,0.0
2018,7,7,19,45,29.5,3.0,4.25,17.15,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,8,4,45,48.5,5.0,3.55,12.45,5.5,0.0,0.0
2018,7,8,5,0,97.0,10.0,3.6,12.6,11.0,9.1,0.0
2018,7,8,5,15,246.5,19.5,3.65,13.15,40.0,16.13,0.0
2018,7,8,5,30,396.0,29.0,3.7,13.7,69.0,23.54,13.9
2018,7,8,5,45,484.0,36.0,3.7,14.25,111.5,28.4,19.19
2018,7,8,6,0,572.0,43.0,3.7,14.8,154.0,36.19,26.43
2018,7,8,6,15,627.0,48.0,3.7,15.6,202.0,39.37,29.41
2018,7,8,6,30,682.0,53.0,3.7,16.4,250.0,42.52,32.19
2018,7,8,6,45,719.5,56.0,3.7,17.2,300.0,43.89,33.26
2018,7,8,7,0,757.0,59.0,3.7,18.0,350.0,45.26,34.28
2018,7,8,7,15,783.5,62.5,3.75,18.7,400.5,46.9,35.49
2018,7,8,7,30,810.0,66.0,3.8,19.4,451.0,56.5,43.58
2018,7,8,7,45,830.0,68.5,3.8,20.1,500.5,58.08,44.65
2018,7,8,8,0,850.0,71.0,3.8,20.8,550.0,59.55,45.62
2018,7,8,8,15,864.5,74.0,3.9,21.5,597.0,97.0,51.36
2018,7,8,8,30,879.0,77.0,4.0,22.2,644.0,147.08,77.85
2018,7,8,8,45,890.5,79.0,4.05,22.85,687.5,197.83,114.36
2018,7,8,9,0,902.0,81.0,4.1,23.5,731.0,249.92,156.85
2018,7,8,9,15,908.5,83.5,4.15,24.05,769.0,302.22,201.91
2018,7,8,9,30,915.0,86.0,4.2,24.6,807.0,354.96,247.76
2018,7,8,9,45,919.0,89.5,4.3,25.15,840.0,407.78,293.24
2018,7,8,10,0,923.0,93.0,4.4,25.7,873.0,460.41,337.57
2018,7,8,10,15,929.5,94.0,4.45,26.05,901.5,511.89,380.08
2018,7,8,10,30,936.0,95.0,4.5,26.4,930.0,562.98,421.14
2018,7,8,10,45,940.5,96.0,4.55,26.75,951.5,612.35,459.84
2018,7,8,11,0,945.0,97.0,4.6,27.1,973.0,660.75,496.79
2018,7,8,11,15,948.0,96.5,4.7,27.3,987.0,705.78,530.99
2018,7,8,11,30,951.0,96.0,4.8,27.5,1001.0,749.3,563.45
2018,7,8,11,45,953.0,96.0,4.85,27.7,1008.5,790.83,592.03
2018,7,8,12,0,955.0,96.0,4.9,27.9,1016.0,830.48,618.88
2018,7,8,12,15,954.5,96.5,5.0,27.95,1015.5,866.5,643.78
2018,7,8,12,30,954.0,97.0,5.1,28.0,1015.0,900.15,667.05
2018,7,8,12,45,952.0,97.0,5.2,28.0,1006.5,929.5,687.56
2018,7,8,13,0,950.0,97.0,5.3,28.0,998.0,956.05,706.26
2018,7,8,13,15,947.0,97.0,5.3,27.95,983.0,978.76,721.93
2018,7,8,13,30,944.0,97.0,5.3,27.9,968.0,998.38,735.61
2018,7,8,13,45,939.5,96.0,5.35,27.85,945.5,1012.37,746.01
2018,7,8,14,0,935.0,95.0,5.4,27.8,923.0,1023.06,754.38
2018,7,8,14,15,929.5,93.5,5.45,27.6,894.5,1028.9,760.12
2018,7,8,14,30,924.0,92.0,5.5,27.4,866.0,1031.37,763.81
2018,7,8,14,45,916.5,90.5,5.5,27.2,831.5,1028.51,763.71
2018,7,8,15,0,909.0,89.0,5.5,27.0,797.0,1022.35,761.56
2018,7,8,15,15,899.0,87.5,5.5,27.0,757.0,1010.48,755.08
2018,7,8,15,30,889.0,86.0,5.5,27.0,717.0,995.52,746.64
2018,7,8,15,45,876.0,83.5,5.5,26.35,672.5,973.44,735.35
2018,7,8,16,0,863.0,81.0,5.5,25.7,628.0,948.59,722.12
2018,7,8,16,15,847.0,78.0,5.45,25.2,580.5,917.67,703.78
2018,7,8,16,30,831.0,75.0,5.4,24.7,533.0,884.47,683.68
2018,7,8,16,45,810.0,72.0,5.4,24.2,483.5,853.8,665.4
2018,7,8,17,0,789.0,69.0,5.4,23.7,434.0,812.21,638.8
2018,7,8,17,15,760.5,65.5,5.3,22.95,383.5,762.15,605.45
2018,7,8,17,30,732.0,62.0,5.2,22.2,333.0,711.5,570.67
2018,7,8,17,45,691.5,57.5,5.15,21.5,282.5,649.66,526.12
2018,7,8,18,0,651.0,53.0,5.1,20.8,232.0,588.72,480.38
2018,7,8,18,15,591.5,47.5,5.0,20.0,185.0,514.03,421.53
2018,7,8,18,30,532.0,42.0,4.9,19.2,138.0,448.64,366.87
2018,7,8,18,45,438.0,34.5,4.75,18.4,97.5,357.53,287.26
2018,7,8,19,0,344.0,27.0,4.6,17.6,57.0,274.55,197.95
2018,7,8,19,15,199.0,16.5,4.6,17.1,31.5,123.63,0.0
2018,7,8,19,30,54.0,6.0,4.6,16.6,6.0,32.57,0.0
2018,7,8,19,45,27.0,3.0,4.6,16.1,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,9,4,45,46.0,4.5,3.4,12.3,5.0,0.0,0.0
2018,7,9,5,0,92.0,9.0,3.5,12.5,10.0,8.19,0.0
2018,7,9,5,15,238.0,19.0,3.5,13.05,38.5,15.71,0.0
2018,7,9,5,30,384.0,29.0,3.5,13.6,67.0,23.58,13.85
2018,7,9,5,45,474.0,35.5,3.5,14.15,109.0,27.99,18.82
2018,7,9,6,0,564.0,42.0,3.5,14.7,151.0,35.3,25.65
2018,7,9,6,15,620.5,47.0,3.5,15.55,199.0,38.52,28.65
2018,7,9,6,30,677.0,52.0,3.5,16.4,247.0,41.7,31.46
2018,7,9,6,45,715.0,56.0,3.5,17.2,297.5,43.9,33.28
2018,7,9,7,0,753.0,60.0,3.5,18.0,348.0,46.04,34.97
2018,7,9,7,15,780.0,63.0,3.4,18.8,398.5,47.28,35.81
2018,7,9,7,30,807.0,66.0,3.3,19.6,449.0,56.48,43.54
2018,7,9,7,45,827.0,69.0,3.2,20.4,498.5,58.41,44.88
2018,7,9,8,0,847.0,72.0,3.1,21.2,548.0,60.21,46.1
2018,7,9,8,15,862.0,74.5,3.05,22.05,595.0,95.76,50.93
2018,7,9,8,30,877.0,77.0,3.0,22.9,642.0,145.44,76.55
2018,7,9,8,45,888.0,79.0,2.95,23.8,685.0,196.03,112.42
2018,7,9,9,0,899.0,81.0,2.9,24.7,728.0,247.91,154.16
2018,7,9,9,15,906.5,83.5,2.9,25.55,766.5,300.34,198.54
2018,7,9,9,30,914.0,86.0,2.9,26.4,805.0,353.33,243.63
2018,7,9,9,45,919.0,88.5,2.9,27.2,838.0,405.76,287.74
2018,7,9,10,0,924.0,91.0,2.9,28.0,871.0,458.08,330.59
2018,7,9,10,15,929.0,92.5,2.95,28.8,898.5,509.32,371.41
2018,7,9,10,30,934.0,94.0,3.0,29.6,926.0,560.03,410.49
2018,7,9,10,45,937.0,95.0,3.0,30.4,946.5,608.5,446.55
2018,7,9,11,0,940.0,96.0,3.0,31.2,967.0,655.86,480.6
2018,7,9,11,15,942.0,97.0,3.1,31.65,981.0,701.29,513.34
2018,7,9,11,30,944.0,98.0,3.2,32.1,995.0,745.17,544.24
2018,7,9,11,45,945.0,98.5,3.25,32.55,1002.0,786.2,570.87
2018,7,9,12,0,946.0,99.0,3.3,33.0,1009.0,825.3,595.62
2018,7,9,12,15,946.5,99.0,3.45,33.1,1009.0,861.48,619.66
2018,7,9,12,30,947.0,99.0,3.6,33.2,1009.0,895.36,642.16
2018,7,9,12,45,945.5,98.5,3.75,33.35,1001.0,924.56,661.48
2018,7,9,13,0,944.0,98.0,3.9,33.5,993.0,951.0,679.06
2018,7,9,13,15,941.5,98.0,4.05,33.4,978.5,974.09,695.27
2018,7,9,13,30,939.0,98.0,4.2,33.3,964.0,994.14,709.64
2018,7,9,13,45,935.0,96.5,4.4,33.2,941.5,1008.08,720.5
2018,7,9,14,0,931.0,95.0,4.6,33.1,919.0,1018.73,729.4
2018,7,9,14,15,926.0,93.5,4.75,32.8,891.0,1025.06,736.01
2018,7,9,14,30,921.0,92.0,4.9,32.5,863.0,1028.05,741.13
2018,7,9,14,45,913.5,90.5,5.05,32.25,828.5,1025.21,742.44
2018,7,9,15,0,906.0,89.0,5.2,32.0,794.0,1019.08,741.71
2018,7,9,15,15,896.0,87.5,5.2,32.0,754.5,1007.25,735.43
2018,7,9,15,30,886.0,86.0,5.2,32.0,715.0,992.34,727.25
2018,7,9,15,45,874.0,83.5,5.4,31.2,671.0,971.3,718.83
2018,7,9,16,0,862.0,81.0,5.6,30.4,627.0,947.48,708.32
2018,7,9,16,15,847.5,78.0,5.65,29.75,580.0,918.03,692.36
2018,7,9,16,30,833.0,75.0,5.7,29.1,533.0,886.25,674.55
2018,7,9,16,45,813.0,71.5,5.75,28.5,483.5,846.67,650.72
2018,7,9,17,0,793.0,68.0,5.8,27.9,434.0,814.36,631.6
2018,7,9,17,15,765.0,64.0,5.7,27.0,383.0,763.95,598.78
2018,7,9,17,30,737.0,60.0,5.6,26.1,332.0,712.91,564.51
2018,7,9,17,45,697.5,55.5,5.5,25.2,282.0,651.73,521.22
2018,7,9,18,0,658.0,51.0,5.4,24.3,232.0,591.4,476.71
2018,7,9,18,15,598.5,46.0,5.25,23.4,185.0,517.17,418.93
2018,7,9,18,30,539.0,41.0,5.1,22.5,138.0,451.96,365.13
2018,7,9,18,45,445.5,34.0,4.9,21.65,97.5,361.63,286.92
2018,7,9,19,0,352.0,27.0,4.7,20.8,57.0,278.8,197.38
2018,7,9,19,15,204.5,16.5,4.65,20.3,31.5,126.59,0.0
2018,7,9,19,30,57.0,6.0,4.6,19.8,6.0,34.07,0.0
2018,7,9,19,45,28.5,3.0,4.6,19.3,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.6,18.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.5,18.6,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.4,18.4,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.35,18.15,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.15,17.8,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.9,17.55,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.65,17.35,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.35,17.2,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,10,4,45,53.0,4.5,2.3,13.95,5.0,0.0,0.0
2018,7,10,5,0,106.0,9.0,2.7,14.2,10.0,8.19,0.0
2018,7,10,5,15,261.5,18.0,2.9,14.65,39.0,14.85,0.0
2018,7,10,5,30,417.0,27.0,3.1,15.1,68.0,23.87,13.87
2018,7,10,5,45,505.0,33.5,3.35,15.6,110.5,28.77,19.35
2018,7,10,6,0,593.0,40.0,3.6,16.1,153.0,33.62,24.0
2018,7,10,6,15,649.0,44.5,3.55,16.9,202.0,36.51,26.71
2018,7,10,6,30,705.0,49.0,3.5,17.7,251.0,39.39,29.24
2018,7,10,6,45,742.5,52.5,3.45,18.45,302.0,41.31,30.83
2018,7,10,7,0,780.0,56.0,3.4,19.2,353.0,43.2,32.31
2018,7,10,7,15,807.0,59.0,3.3,20.2,404.5,51.72,39.46
2018,7,10,7,30,834.0,62.0,3.2,21.2,456.0,53.9,41.03
2018,7,10,7,45,853.5,64.5,3.15,22.25,506.0,55.56,42.11
2018,7,10,8,0,873.0,67.0,3.1,23.3,556.0,57.12,43.08
2018,7,10,8,15,888.0,68.5,3.0,24.15,603.5,91.39,47.03
2018,7,10,8,30,903.0,70.0,2.9,25.0,651.0,141.66,72.13
2018,7,10,8,45,914.5,72.5,2.85,25.85,695.5,193.99,108.78
2018,7,10,9,0,926.0,75.0,2.8,26.7,740.0,247.68,151.56
2018,7,10,9,15,932.5,77.5,2.8,27.45,779.0,301.26,196.66
2018,7,10,9,30,939.0,80.0,2.8,28.2,818.0,355.28,242.44
2018,7,10,9,45,942.5,84.5,2.75,28.95,852.0,409.97,288.01
2018,7,10,10,0,946.0,89.0,2.7,29.7,886.0,464.42,332.11
2018,7,10,10,15,952.0,89.5,2.75,30.2,914.5,516.48,373.66
2018,7,10,10,30,958.0,90.0,2.8,30.7,943.0,568.08,413.6
2018,7,10,10,45,962.0,91.0,2.9,31.15,965.0,618.27,451.56
2018,7,10,11,0,966.0,92.0,3.0,31.6,987.0,667.4,487.71
2018,7,10,11,15,968.5,93.0,3.1,31.8,1001.5,714.31,521.91
2018,7,10,11,30,971.0,94.0,3.2,32.0,1016.0,759.68,554.3
2018,7,10,11,45,972.0,94.0,3.35,32.15,1023.0,801.37,582.33
2018,7,10,12,0,973.0,94.0,3.5,32.3,1030.0,841.04,608.66
2018,7,10,12,15,972.0,94.5,3.65,32.2,1029.0,877.36,633.33
2018,7,10,12,30,971.0,95.0,3.8,32.1,1028.0,911.24,656.41
2018,7,10,12,45,968.0,95.5,3.95,32.05,1019.0,940.75,676.54
2018,7,10,13,0,965.0,96.0,4.1,32.0,1010.0,967.39,694.89
2018,7,10,13,15,962.5,95.5,4.25,31.75,995.0,990.51,711.62
2018,7,10,13,30,960.0,95.0,4.4,31.5,980.0,1010.49,726.47
2018,7,10,13,45,955.5,94.0,4.55,31.2,957.0,1024.81,737.97
2018,7,10,14,0,951.0,93.0,4.7,30.9,934.0,1035.78,747.48
2018,7,10,14,15,945.5,91.5,4.8,30.5,905.0,1041.84,754.37
2018,7,10,14,30,940.0,90.0,4.9,30.1,876.0,1044.47,759.23
2018,7,10,14,45,932.5,89.0,5.05,29.7,841.5,1042.28,761.51
2018,7,10,15,0,925.0,88.0,5.2,29.3,807.0,1036.75,761.71
2018,7,10,15,15,915.0,86.0,5.2,29.3,766.5,1024.29,754.99
2018,7,10,15,30,905.0,84.0,5.2,29.3,726.0,1008.67,746.3
2018,7,10,15,45,893.0,81.5,5.35,28.15,681.5,987.43,738.48
2018,7,10,16,0,881.0,79.0,5.5,27.0,637.0,963.34,728.52
2018,7,10,16,15,865.5,77.0,5.55,26.25,589.5,933.87,712.75
2018,7,10,16,30,850.0,75.0,5.6,25.5,542.0,902.08,695.1
2018,7,10,16,45,829.5,71.5,5.6,24.75,491.5,861.68,670.64
2018,7,10,17,0,809.0,68.0,5.6,24.0,441.0,828.51,650.93
2018,7,10,17,15,780.5,64.5,5.55,23.1,389.5,777.9,617.85
2018,7,10,17,30,752.0,61.0,5.5,22.2,338.0,726.64,583.24
2018,7,10,17,45,712.0,57.0,5.45,21.25,287.5,665.2,539.52
2018,7,10,18,0,672.0,53.0,5.4,20.3,237.0,604.54,494.4
2018,7,10,18,15,611.5,47.5,5.25,19.5,188.5,528.3,434.03
2018,7,10,18,30,551.0,42.0,5.1,18.7,140.0,461.51,378.0
2018,7,10,18,45,453.0,35.0,5.0,17.85,99.0,367.71,295.83
2018,7,10,19,0,355.0,28.0,4.9,17.0,58.0,280.97,200.55
2018,7,10,19,15,205.0,17.0,4.85,16.55,32.0,127.28,0.0
2018,7,10,19,30,55.0,6.0,4.8,16.1,6.0,33.06,0.0
2018,7,10,19,45,27.5,3.0,4.75,15.6,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,11,4,45,46.5,4.5,2.45,12.15,5.0,0.0,0.0
2018,7,11,5,0,93.0,9.0,2.6,12.4,10.0,8.19,0.0
2018,7,11,5,15,243.0,18.5,2.65,12.95,38.0,15.37,0.0
2018,7,11,5,30,393.0,28.0,2.7,13.5,66.0,22.81,12.99
2018,7,11,5,45,484.5,34.5,2.8,14.1,108.0,27.26,18.16
2018,7,11,6,0,576.0,41.0,2.9,14.7,150.0,34.53,24.95
2018,7,11,6,15,633.0,46.0,2.8,15.3,198.5,37.8,28.04
2018,7,11,6,30,690.0,51.0,2.7,15.9,247.0,41.02,30.93
2018,7,11,6,45,729.0,54.5,2.65,16.55,298.0,42.86,32.47
2018,7,11,7,0,768.0,58.0,2.6,17.2,349.0,44.68,33.91
2018,7,11,7,15,796.0,61.0,2.55,17.95,400.5,53.08,41.04
2018,7,11,7,30,824.0,64.0,2.5,18.7,452.0,55.24,42.63
2018,7,11,7,45,844.5,66.0,2.45,19.45,502.0,56.53,43.45
2018,7,11,8,0,865.0,68.0,2.4,20.2,552.0,57.72,44.18
2018,7,11,8,15,880.5,70.0,2.35,20.95,599.5,90.53,47.86
2018,7,11,8,30,896.0,72.0,2.3,21.7,647.0,140.84,72.93
2018,7,11,8,45,908.0,73.5,2.3,22.5,691.0,192.22,109.01
2018,7,11,9,0,920.0,75.0,2.3,23.3,735.0,244.98,151.44
2018,7,11,9,15,925.5,79.0,2.3,24.05,774.0,299.13,197.4
2018,7,11,9,30,931.0,83.0,2.3,24.8,813.0,353.66,243.97
2018,7,11,9,45,932.5,88.0,2.3,25.6,846.0,407.65,289.45
2018,7,11,10,0,934.0,93.0,2.3,26.4,879.0,461.22,333.32
2018,7,11,10,15,940.0,93.5,2.35,27.05,907.0,512.78,374.63
2018,7,11,10,30,946.0,94.0,2.4,27.7,935.0,563.88,414.28
2018,7,11,10,45,950.5,94.0,2.45,28.4,956.5,613.08,451.23
2018,7,11,11,0,955.0,94.0,2.5,29.1,978.0,661.26,486.29
2018,7,11,11,15,957.5,95.5,2.65,29.55,993.0,708.18,520.38
2018,7,11,11,30,960.0,97.0,2.8,30.0,1008.0,753.58,552.65
2018,7,11,11,45,961.5,97.0,2.9,30.5,1015.0,795.3,579.93
2018,7,11,12,0,963.0,97.0,3.0,31.0,1022.0,835.07,605.3
2018,7,11,12,15,963.0,96.5,3.15,31.25,1021.5,871.07,628.93
2018,7,11,12,30,963.0,96.0,3.3,31.5,1021.0,904.67,650.94
2018,7,11,12,45,962.0,95.5,3.4,31.75,1013.0,934.83,670.38
2018,7,11,13,0,961.0,95.0,3.5,32.0,1005.0,962.19,688.03
2018,7,11,13,15,958.0,95.0,3.65,32.0,990.0,985.26,704.0
2018,7,11,13,30,955.0,95.0,3.8,32.0,975.0,1005.22,718.1
2018,7,11,13,45,951.0,94.0,3.95,32.0,952.5,1019.98,728.99
2018,7,11,14,0,947.0,93.0,4.1,32.0,930.0,1031.42,737.92
2018,7,11,14,15,941.0,92.0,4.25,31.75,901.0,1037.52,744.33
2018,7,11,14,30,935.0,91.0,4.4,31.5,872.0,1040.22,748.73
2018,7,11,14,45,927.0,89.5,4.55,31.25,837.0,1036.99,749.45
2018,7,11,15,0,919.0,88.0,4.7,31.0,802.0,1030.43,748.13
2018,7,11,15,15,908.5,87.0,4.7,31.0,762.0,1018.69,742.0
2018,7,11,15,30,898.0,86.0,4.7,31.0,722.0,1003.85,733.97
2018,7,11,15,45,884.0,84.0,4.9,29.9,677.0,981.39,725.87
2018,7,11,16,0,870.0,82.0,5.1,28.8,632.0,956.17,715.64
2018,7,11,16,15,851.5,80.0,5.1,28.0,583.5,924.08,698.13
2018,7,11,16,30,833.0,78.0,5.1,27.2,535.0,889.83,678.86
2018,7,11,16,45,809.5,75.0,5.1,26.4,484.5,857.0,660.23
2018,7,11,17,0,786.0,72.0,5.1,25.6,434.0,813.24,633.27
2018,7,11,17,15,755.0,68.5,5.0,24.65,382.5,761.14,599.32
2018,7,11,17,30,724.0,65.0,4.9,23.7,331.0,708.55,563.92
2018,7,11,17,45,680.0,60.5,4.8,22.7,280.5,644.14,518.25
2018,7,11,18,0,636.0,56.0,4.7,21.7,230.0,585.87,475.28
2018,7,11,18,15,571.5,50.0,4.5,20.85,182.0,508.15,414.23
2018,7,11,18,30,507.0,44.0,4.3,20.0,134.0,434.29,352.82
2018,7,11,18,45,406.0,36.0,4.15,19.15,94.0,339.02,270.43
2018,7,11,19,0,305.0,28.0,4.0,18.3,54.0,250.72,175.89
2018,7,11,19,15,174.0,16.5,3.9,17.85,29.5,109.86,0.0
2018,7,11,19,30,43.0,5.0,3.8,17.4,5.0,4.55,0.0
2018,7,11,19,45,21.5,2.5,3.7,17.0,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
