Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,8,30,9.0,133.0,1.6,18.5,138.0,114.07,92.75
2018,8,30,8,45,6.5,127.0,1.6,18.9,131.0,110.38,84.95
2018,8,30,9,0,4.0,121.0,1.6,19.3,124.0,106.15,81.17
2018,8,30,9,15,6.5,157.5,1.65,19.75,162.0,136.85,105.3
2018,8,30,9,30,9.0,194.0,1.7,20.2,200.0,167.72,129.17
2018,8,30,9,45,19.5,229.5,1.7,20.65,244.0,200.39,153.86
2018,8,30,10,0,30.0,265.0,1.7,21.1,288.0,226.86,173.58
2018,8,30,10,15,78.5,301.0,1.85,21.5,363.5,277.26,211.14
2018,8,30,10,30,127.0,337.0,2.0,21.9,439.0,328.2,249.14
2018,8,30,10,45,196.0,331.5,2.1,22.3,494.0,369.45,280.06
2018,8,30,11,0,265.0,326.0,2.2,22.7,549.0,413.01,313.05
2018,8,30,11,15,298.0,345.0,2.35,22.95,599.5,466.44,353.06
2018,8,30,11,30,331.0,364.0,2.5,23.2,650.0,523.09,394.92
2018,8,30,11,45,401.0,349.0,2.65,23.5,698.0,579.88,437.2
2018,8,30,12,0,471.0,334.0,2.8,23.8,746.0,641.37,482.47
2018,8,30,12,15,572.5,289.0,2.9,23.95,788.5,703.27,528.67
2018,8,30,12,30,674.0,244.0,3.0,24.1,831.0,769.94,577.78
2018,8,30,12,45,788.5,181.5,3.1,24.25,861.0,828.58,621.11
2018,8,30,13,0,903.0,119.0,3.2,24.4,891.0,884.9,659.57
2018,8,30,13,15,900.0,118.0,3.25,24.4,874.0,906.72,674.64
2018,8,30,13,30,897.0,117.0,3.3,24.4,857.0,925.34,687.94
2018,8,30,13,45,892.0,114.5,3.4,24.4,832.0,937.34,697.29
2018,8,30,14,0,887.0,112.0,3.5,24.4,807.0,945.92,704.53
2018,8,30,14,15,879.0,110.5,3.55,24.25,775.5,949.34,708.59
2018,8,30,14,30,871.0,109.0,3.6,24.1,744.0,949.34,710.55
2018,8,30,14,45,860.5,106.0,3.65,23.95,706.0,941.94,707.69
2018,8,30,15,0,850.0,103.0,3.7,23.8,668.0,940.72,709.22
2018,8,30,15,15,834.0,100.5,3.7,23.8,624.5,922.24,698.34
2018,8,30,15,30,818.0,98.0,3.7,23.8,581.0,900.69,685.52
2018,8,30,15,45,798.0,94.0,3.85,23.1,533.0,870.75,669.46
2018,8,30,16,0,778.0,90.0,4.0,22.4,485.0,838.21,651.24
2018,8,30,16,15,749.5,86.5,4.05,21.85,434.5,796.4,625.02
2018,8,30,16,30,721.0,83.0,4.1,21.3,384.0,758.08,600.73
2018,8,30,16,45,681.5,77.5,4.15,20.75,331.5,701.95,562.27
2018,8,30,17,0,642.0,72.0,4.2,20.2,279.0,645.54,522.18
2018,8,30,17,15,583.0,65.5,4.2,19.45,227.5,572.71,467.66
2018,8,30,17,30,524.0,59.0,4.2,18.7,176.0,501.69,411.79
2018,8,30,17,45,434.5,49.5,4.2,18.0,129.0,407.71,333.79
2018,8,30,18,0,345.0,40.0,4.2,17.3,82.0,319.02,255.11
2018,8,30,18,15,219.0,26.5,4.15,16.8,48.5,202.94,121.57
2018,8,30,18,30,93.0,13.0,4.1,16.3,15.0,66.19,0.0
2018,8,30,18,45,46.5,6.5,4.05,15.8,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,5,15,5.5,1.0,1.4,12.4,1.0,0.0,0.0
2018,8,31,5,30,11.0,2.0,1.6,12.9,2.0,0.0,0.0
2018,8,31,5,45,109.0,13.5,1.8,13.4,20.5,12.28,0.0
2018,8,31,6,0,207.0,25.0,2.0,13.9,39.0,20.91,5.82
2018,8,31,6,15,318.5,36.5,2.0,14.5,79.5,29.64,19.66
2018,8,31,6,30,430.0,48.0,2.0,15.1,120.0,38.05,27.8
2018,8,31,6,45,499.0,56.5,2.0,15.65,168.5,43.42,32.89
2018,8,31,7,0,568.0,65.0,2.0,16.2,217.0,48.63,37.61
2018,8,31,7,15,598.0,74.0,1.9,16.75,264.5,53.81,42.13
2018,8,31,7,30,628.0,83.0,1.8,17.3,312.0,58.7,46.25
2018,8,31,7,45,682.0,84.5,1.65,17.9,367.5,57.98,45.37
2018,8,31,8,0,736.0,86.0,1.5,18.5,423.0,63.33,49.74
2018,8,31,8,15,762.5,89.0,1.4,19.25,472.5,63.8,49.81
2018,8,31,8,30,789.0,92.0,1.3,20.0,522.0,64.28,49.88
2018,8,31,8,45,809.5,94.0,1.2,20.75,568.0,99.79,54.88
2018,8,31,9,0,830.0,96.0,1.1,21.5,614.0,151.56,82.79
2018,8,31,9,15,844.5,98.0,1.15,22.25,655.0,212.88,127.93
2018,8,31,9,30,859.0,100.0,1.2,23.0,696.0,266.75,171.61
2018,8,31,9,45,871.0,101.0,1.25,23.75,731.5,320.27,216.75
2018,8,31,10,0,883.0,102.0,1.3,24.5,767.0,374.34,262.25
2018,8,31,10,15,891.0,103.5,1.4,25.2,796.0,427.62,306.55
2018,8,31,10,30,899.0,105.0,1.5,25.9,825.0,480.62,349.42
2018,8,31,10,45,905.5,104.5,1.6,26.6,846.5,530.8,388.99
2018,8,31,11,0,912.0,104.0,1.7,27.3,868.0,580.08,426.67
2018,8,31,11,15,915.0,105.0,1.85,27.7,882.0,627.44,462.64
2018,8,31,11,30,918.0,106.0,2.0,28.1,896.0,673.22,496.61
2018,8,31,11,45,920.0,106.0,2.15,28.45,902.5,715.68,527.66
2018,8,31,12,0,922.0,106.0,2.3,28.8,909.0,756.06,556.7
2018,8,31,12,15,925.0,104.0,2.5,28.95,908.0,793.1,582.22
2018,8,31,12,30,928.0,102.0,2.7,29.1,907.0,827.7,606.09
2018,8,31,12,45,930.0,99.5,2.95,29.3,898.5,858.37,627.54
2018,8,31,13,0,932.0,97.0,3.2,29.5,890.0,886.17,647.13
2018,8,31,13,15,928.5,96.5,3.4,29.4,873.0,908.23,663.48
2018,8,31,13,30,925.0,96.0,3.6,29.3,856.0,926.99,677.82
2018,8,31,13,45,920.5,94.5,3.8,29.25,831.5,940.44,688.65
2018,8,31,14,0,916.0,93.0,4.0,29.2,807.0,950.42,697.37
2018,8,31,14,15,909.0,91.0,4.2,28.85,775.5,954.04,702.87
2018,8,31,14,30,902.0,89.0,4.4,28.5,744.0,954.13,706.18
2018,8,31,14,45,892.0,87.5,4.55,28.15,706.5,948.5,705.55
2018,8,31,15,0,882.0,86.0,4.7,27.8,669.0,939.5,703.07
2018,8,31,15,15,867.0,84.0,4.7,27.8,625.5,921.95,692.9
2018,8,31,15,30,852.0,82.0,4.7,27.8,582.0,901.35,680.73
2018,8,31,15,45,835.0,78.5,5.0,26.65,534.5,874.17,669.03
2018,8,31,16,0,818.0,75.0,5.3,25.5,487.0,853.31,661.29
2018,8,31,16,15,794.5,71.5,5.3,24.65,437.0,815.18,638.19
2018,8,31,16,30,771.0,68.0,5.3,23.8,387.0,775.1,613.08
2018,8,31,16,45,735.5,63.5,5.3,23.0,334.5,722.0,577.21
2018,8,31,17,0,700.0,59.0,5.3,22.2,282.0,668.22,539.36
2018,8,31,17,15,645.0,54.0,5.15,21.25,230.0,598.29,486.9
2018,8,31,17,30,590.0,49.0,5.0,20.3,178.0,535.93,437.66
2018,8,31,17,45,501.0,41.5,4.9,19.35,130.5,443.28,361.31
2018,8,31,18,0,412.0,34.0,4.8,18.4,83.0,356.33,282.96
2018,8,31,18,15,264.0,23.5,4.65,17.75,49.0,225.27,117.81
2018,8,31,18,30,116.0,13.0,4.5,17.1,15.0,79.26,0.0
2018,8,31,18,45,58.0,6.5,4.35,16.45,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,1,5,45,99.0,12.0,2.25,13.5,18.5,10.91,0.0
2018,9,1,6,0,198.0,24.0,2.5,14.0,37.0,20.05,4.03
2018,9,1,6,15,306.5,36.5,2.5,14.55,77.0,29.75,19.65
2018,9,1,6,30,415.0,49.0,2.5,15.1,117.0,39.04,28.63
2018,9,1,6,45,479.5,59.0,2.5,15.65,165.0,45.63,34.81
2018,9,1,7,0,544.0,69.0,2.5,16.2,213.0,51.95,40.53
2018,9,1,7,15,590.0,77.0,2.4,17.05,264.0,56.28,44.25
2018,9,1,7,30,636.0,85.0,2.3,17.9,315.0,60.42,47.64
2018,9,1,7,45,666.5,92.5,2.15,18.75,366.0,63.86,50.33
2018,9,1,8,0,697.0,100.0,2.0,19.6,417.0,67.09,52.77
2018,9,1,8,15,722.0,105.0,2.0,20.4,466.0,68.33,53.47
2018,9,1,8,30,747.0,110.0,2.0,21.2,515.0,69.48,54.08
2018,9,1,8,45,765.5,114.5,2.0,22.05,560.5,110.9,65.42
2018,9,1,9,0,784.0,119.0,2.0,22.9,606.0,161.9,92.76
2018,9,1,9,15,788.5,127.5,2.15,23.45,645.0,215.81,132.37
2018,9,1,9,30,793.0,136.0,2.3,24.0,684.0,270.17,176.77
2018,9,1,9,45,790.5,146.5,2.4,24.6,716.0,324.44,222.78
2018,9,1,10,0,788.0,157.0,2.5,25.2,748.0,378.09,268.16
2018,9,1,10,15,798.0,158.5,2.65,25.65,776.5,428.6,310.47
2018,9,1,10,30,808.0,160.0,2.8,26.1,805.0,479.33,352.02
2018,9,1,10,45,815.5,161.0,2.95,26.55,827.0,528.42,391.37
2018,9,1,11,0,823.0,162.0,3.1,27.0,849.0,577.02,429.31
2018,9,1,11,15,828.5,162.5,3.25,27.3,863.5,623.33,464.94
2018,9,1,11,30,834.0,163.0,3.4,27.6,878.0,668.52,498.95
2018,9,1,11,45,836.5,163.0,3.55,27.9,884.5,709.93,529.63
2018,9,1,12,0,839.0,163.0,3.7,28.2,891.0,749.53,558.5
2018,9,1,12,15,836.0,164.5,3.85,28.3,888.5,784.41,584.05
2018,9,1,12,30,833.0,166.0,4.0,28.4,886.0,816.77,607.24
2018,9,1,12,45,826.5,167.5,4.15,28.5,875.0,843.65,626.0
2018,9,1,13,0,820.0,169.0,4.3,28.6,864.0,867.55,642.82
2018,9,1,13,15,816.5,166.5,4.4,28.5,846.5,887.08,657.1
2018,9,1,13,30,813.0,164.0,4.5,28.4,829.0,903.5,669.41
2018,9,1,13,45,807.0,161.5,4.6,28.25,804.5,914.47,678.36
2018,9,1,14,0,801.0,159.0,4.7,28.1,780.0,922.14,685.53
2018,9,1,14,15,792.5,154.5,4.8,27.8,748.0,922.09,688.07
2018,9,1,14,30,784.0,150.0,4.9,27.5,716.0,918.65,688.48
2018,9,1,14,45,772.5,145.5,4.95,27.2,678.5,915.22,688.73
2018,9,1,15,0,761.0,141.0,5.0,26.9,641.0,902.72,682.83
2018,9,1,15,15,742.5,136.5,5.0,26.9,597.5,880.59,669.22
2018,9,1,15,30,724.0,132.0,5.0,26.9,554.0,855.61,653.66
2018,9,1,15,45,704.5,125.5,5.1,25.75,507.5,824.71,637.34
2018,9,1,16,0,685.0,119.0,5.2,24.6,461.0,791.41,618.86
2018,9,1,16,15,660.5,111.0,5.15,23.8,412.0,749.77,592.15
2018,9,1,16,30,636.0,103.0,5.1,23.0,363.0,706.45,563.52
2018,9,1,16,45,598.0,94.5,5.1,22.2,312.0,649.9,524.07
2018,9,1,17,0,560.0,86.0,5.1,21.4,261.0,593.02,482.82
2018,9,1,17,15,502.5,75.5,5.0,20.55,210.5,518.82,425.8
2018,9,1,17,30,445.0,65.0,4.9,19.7,160.0,446.44,367.15
2018,9,1,17,45,361.5,52.5,4.75,18.8,115.5,354.88,289.7
2018,9,1,18,0,278.0,40.0,4.6,17.9,71.0,273.4,215.58
2018,9,1,18,15,167.0,24.5,4.55,17.35,40.5,163.63,66.15
2018,9,1,18,30,56.0,9.0,4.5,16.8,10.0,40.56,0.0
2018,9,1,18,45,28.0,4.5,4.4,16.2,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,2,5,45,75.5,12.0,2.15,12.65,16.5,10.91,0.0
2018,9,2,6,0,151.0,24.0,2.3,13.1,33.0,18.94,2.0
2018,9,2,6,15,258.0,38.5,2.25,13.7,72.5,29.99,19.84
2018,9,2,6,30,365.0,53.0,2.2,14.3,112.0,40.73,30.18
2018,9,2,6,45,440.0,63.0,2.15,14.9,160.0,49.14,38.01
2018,9,2,7,0,515.0,73.0,2.1,15.5,208.0,55.34,43.65
2018,9,2,7,15,567.5,80.5,2.05,16.2,259.5,59.13,46.92
2018,9,2,7,30,620.0,88.0,2.0,16.9,311.0,62.79,49.93
2018,9,2,7,45,658.5,93.5,1.9,17.6,363.0,64.69,51.3
2018,9,2,8,0,697.0,99.0,1.8,18.3,415.0,66.52,52.56
2018,9,2,8,15,725.0,103.5,1.85,19.15,464.5,67.47,53.01
2018,9,2,8,30,753.0,108.0,1.9,20.0,514.0,68.36,53.4
2018,9,2,8,45,775.0,111.0,1.9,20.85,560.5,107.19,63.24
2018,9,2,9,0,797.0,114.0,1.9,21.7,607.0,157.98,89.8
2018,9,2,9,15,801.0,122.0,1.95,22.55,645.5,212.17,129.39
2018,9,2,9,30,805.0,130.0,2.0,23.4,684.0,266.73,173.78
2018,9,2,9,45,802.5,140.0,2.1,24.25,716.0,321.27,219.88
2018,9,2,10,0,800.0,150.0,2.2,25.1,748.0,375.16,265.28
2018,9,2,10,15,810.5,151.5,2.25,25.8,777.0,426.46,307.71
2018,9,2,10,30,821.0,153.0,2.3,26.5,806.0,477.99,349.21
2018,9,2,10,45,828.5,154.0,2.35,27.15,828.0,527.67,388.24
2018,9,2,11,0,836.0,155.0,2.4,27.8,850.0,576.81,425.67
2018,9,2,11,15,841.0,155.0,2.45,28.3,864.0,622.91,460.12
2018,9,2,11,30,846.0,155.0,2.5,28.8,878.0,667.77,492.77
2018,9,2,11,45,849.5,154.0,2.6,29.3,884.5,709.32,522.58
2018,9,2,12,0,853.0,153.0,2.7,29.8,891.0,749.06,550.52
2018,9,2,12,15,847.5,156.0,2.8,30.0,887.5,783.78,575.1
2018,9,2,12,30,842.0,159.0,2.9,30.2,884.0,815.83,597.01
2018,9,2,12,45,832.5,162.0,3.05,30.45,872.0,841.85,614.61
2018,9,2,13,0,823.0,165.0,3.2,30.7,860.0,864.74,630.22
2018,9,2,13,15,820.0,163.0,3.3,30.65,843.0,885.16,644.75
2018,9,2,13,30,817.0,161.0,3.4,30.6,826.0,902.48,657.39
2018,9,2,13,45,811.5,157.5,3.55,30.55,801.0,912.87,665.89
2018,9,2,14,0,806.0,154.0,3.7,30.5,776.0,919.92,672.39
2018,9,2,14,15,797.5,150.5,3.8,30.15,744.5,920.85,675.53
2018,9,2,14,30,789.0,147.0,3.9,29.8,713.0,918.4,676.6
2018,9,2,14,45,778.0,141.5,4.05,29.5,675.0,908.16,672.72
2018,9,2,15,0,767.0,136.0,4.2,29.2,637.0,900.68,670.81
2018,9,2,15,15,748.0,132.5,4.2,29.2,593.5,879.17,657.89
2018,9,2,15,30,729.0,129.0,4.2,29.2,550.0,854.83,643.12
2018,9,2,15,45,708.0,122.5,4.4,28.0,503.0,822.46,626.51
2018,9,2,16,0,687.0,116.0,4.6,26.8,456.0,787.74,607.88
2018,9,2,16,15,660.0,108.5,4.65,25.85,406.5,744.46,581.3
2018,9,2,16,30,633.0,101.0,4.7,24.9,357.0,699.62,552.73
2018,9,2,16,45,592.0,93.0,4.8,24.0,306.0,641.31,512.94
2018,9,2,17,0,551.0,85.0,4.9,23.1,255.0,582.83,471.25
2018,9,2,17,15,490.0,75.0,4.8,22.0,205.0,506.89,413.51
2018,9,2,17,30,429.0,65.0,4.7,20.9,155.0,432.92,353.9
2018,9,2,17,45,341.5,52.0,4.6,19.85,110.5,339.57,275.39
2018,9,2,18,0,254.0,39.0,4.5,18.8,66.0,255.98,199.24
2018,9,2,18,15,149.5,24.0,4.4,18.1,37.5,149.95,35.68
2018,9,2,18,30,45.0,9.0,4.3,17.4,9.0,34.06,0.0
2018,9,2,18,45,22.5,4.5,4.2,16.75,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,3,5,45,69.5,11.5,2.25,12.65,15.5,10.46,0.0
2018,9,3,6,0,139.0,23.0,2.5,13.1,31.0,18.16,0.0
2018,9,3,6,15,242.5,37.5,2.6,13.65,69.0,29.21,19.06
2018,9,3,6,30,346.0,52.0,2.7,14.2,107.0,39.95,29.46
2018,9,3,6,45,419.0,63.0,2.75,14.7,154.5,49.22,38.09
2018,9,3,7,0,492.0,74.0,2.8,15.2,202.0,56.24,44.49
2018,9,3,7,15,543.0,82.5,2.8,15.8,252.5,60.78,48.45
2018,9,3,7,30,594.0,91.0,2.8,16.4,303.0,65.14,52.1
2018,9,3,7,45,631.0,97.0,2.75,17.0,353.5,67.28,53.7
2018,9,3,8,0,668.0,103.0,2.7,17.6,404.0,69.32,55.17
2018,9,3,8,15,695.5,108.5,2.7,18.3,453.0,70.83,56.12
2018,9,3,8,30,723.0,114.0,2.7,19.0,502.0,72.23,56.96
2018,9,3,8,45,743.5,118.5,2.75,19.7,547.5,101.96,60.79
2018,9,3,9,0,764.0,123.0,2.8,20.4,593.0,152.52,87.59
2018,9,3,9,15,769.5,131.0,2.85,21.05,631.5,212.48,132.05
2018,9,3,9,30,775.0,139.0,2.9,21.7,670.0,265.71,175.69
2018,9,3,9,45,774.0,148.5,2.95,22.4,702.0,318.73,221.02
2018,9,3,10,0,773.0,158.0,3.0,23.1,734.0,365.71,261.74
2018,9,3,10,15,783.0,160.0,3.05,23.65,762.5,421.41,308.19
2018,9,3,10,30,793.0,162.0,3.1,24.2,791.0,471.78,349.61
2018,9,3,10,45,800.0,163.0,3.2,24.75,812.0,519.91,388.43
2018,9,3,11,0,807.0,164.0,3.3,25.3,833.0,567.51,425.78
2018,9,3,11,15,812.0,164.5,3.35,25.6,847.0,612.8,460.76
2018,9,3,11,30,817.0,165.0,3.4,25.9,861.0,656.94,494.06
2018,9,3,11,45,820.0,165.0,3.5,26.25,867.5,697.97,524.48
2018,9,3,12,0,823.0,165.0,3.6,26.6,874.0,737.26,553.09
2018,9,3,12,15,826.5,162.5,3.7,26.75,873.0,772.72,579.09
2018,9,3,12,30,830.0,160.0,3.8,26.9,872.0,805.99,602.88
2018,9,3,12,45,833.0,156.5,3.9,27.05,864.0,835.52,623.25
2018,9,3,13,0,836.0,153.0,4.0,27.2,856.0,862.43,641.87
2018,9,3,13,15,831.5,151.0,4.1,27.05,838.0,881.61,656.09
2018,9,3,13,30,827.0,149.0,4.2,26.9,820.0,897.6,668.32
2018,9,3,13,45,820.0,146.5,4.3,26.75,794.5,907.58,676.65
2018,9,3,14,0,813.0,144.0,4.4,26.6,769.0,914.19,682.89
2018,9,3,14,15,802.5,142.5,4.5,26.2,737.5,915.29,686.22
2018,9,3,14,30,792.0,141.0,4.6,25.8,706.0,913.02,687.63
2018,9,3,14,45,778.5,137.0,4.7,25.35,667.5,901.94,683.38
2018,9,3,15,0,765.0,133.0,4.8,24.9,629.0,893.43,681.02
2018,9,3,15,15,746.0,129.0,4.8,24.9,585.5,871.28,667.27
2018,9,3,15,30,727.0,125.0,4.8,24.9,542.0,846.32,651.61
2018,9,3,15,45,702.5,120.5,4.9,23.6,495.0,813.16,633.87
2018,9,3,16,0,678.0,116.0,5.0,22.3,448.0,777.8,614.0
2018,9,3,16,15,646.0,109.5,5.0,21.5,398.0,731.51,583.69
2018,9,3,16,30,614.0,103.0,5.0,20.7,348.0,683.9,551.53
2018,9,3,16,45,557.0,95.5,4.95,19.9,294.0,613.4,500.39
2018,9,3,17,0,500.0,88.0,4.9,19.1,240.0,543.58,447.91
2018,9,3,17,15,421.0,77.0,4.75,18.4,188.0,450.33,373.49
2018,9,3,17,30,342.0,66.0,4.6,17.7,136.0,367.01,303.86
2018,9,3,17,45,283.5,52.0,4.45,17.0,98.5,298.77,244.24
2018,9,3,18,0,225.0,38.0,4.3,16.3,61.0,235.49,182.74
2018,9,3,18,15,130.5,22.5,4.1,15.9,34.0,133.77,0.0
2018,9,3,18,30,36.0,7.0,3.9,15.5,7.0,26.95,0.0
2018,9,3,18,45,18.0,3.5,3.7,15.15,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,4,5,45,79.0,11.0,2.8,13.05,15.5,10.01,0.0
2018,9,4,6,0,158.0,22.0,3.0,13.5,31.0,17.4,0.0
2018,9,4,6,15,269.5,35.0,3.1,14.1,69.5,28.67,18.43
2018,9,4,6,30,381.0,48.0,3.2,14.7,108.0,38.45,28.04
2018,9,4,6,45,456.0,58.0,3.25,15.3,156.0,45.07,34.3
2018,9,4,7,0,531.0,68.0,3.3,15.9,204.0,51.45,40.11
2018,9,4,7,15,581.5,75.0,3.25,16.5,255.0,55.02,43.23
2018,9,4,7,30,632.0,82.0,3.2,17.1,306.0,58.47,46.1
2018,9,4,7,45,668.5,87.5,3.15,17.75,357.5,60.57,47.68
2018,9,4,8,0,705.0,93.0,3.1,18.4,409.0,62.57,49.14
2018,9,4,8,15,731.5,97.5,3.0,19.1,458.0,63.7,49.8
2018,9,4,8,30,758.0,102.0,2.9,19.8,507.0,71.8,56.43
2018,9,4,8,45,778.0,105.5,2.85,20.55,552.5,100.12,59.1
2018,9,4,9,0,798.0,109.0,2.8,21.3,598.0,151.24,85.18
2018,9,4,9,15,817.5,109.5,2.75,22.0,640.0,202.35,121.52
2018,9,4,9,30,837.0,110.0,2.7,22.7,682.0,255.43,164.52
2018,9,4,9,45,853.5,109.5,2.65,23.45,718.5,315.37,214.8
2018,9,4,10,0,870.0,109.0,2.6,24.2,755.0,369.03,260.4
2018,9,4,10,15,878.0,111.0,2.65,24.85,784.0,422.18,305.3
2018,9,4,10,30,886.0,113.0,2.7,25.5,813.0,475.05,348.81
2018,9,4,10,45,892.5,114.0,2.7,26.15,835.0,525.95,389.45
2018,9,4,11,0,899.0,115.0,2.7,26.8,857.0,575.99,428.11
2018,9,4,11,15,903.0,115.5,2.75,27.25,871.5,623.1,464.0
2018,9,4,11,30,907.0,116.0,2.8,27.7,886.0,668.71,497.81
2018,9,4,11,45,909.0,115.5,2.9,28.2,891.5,710.42,528.2
2018,9,4,12,0,911.0,115.0,3.0,28.7,897.0,750.04,556.47
2018,9,4,12,15,910.5,115.0,3.1,29.0,895.0,786.0,581.16
2018,9,4,12,30,910.0,115.0,3.2,29.3,893.0,819.37,603.41
2018,9,4,12,45,908.5,114.5,3.3,29.6,883.0,848.74,622.94
2018,9,4,13,0,907.0,114.0,3.4,29.9,873.0,875.17,640.53
2018,9,4,13,15,902.5,113.0,3.5,29.95,855.0,895.48,654.77
2018,9,4,13,30,898.0,112.0,3.6,30.0,837.0,912.51,666.99
2018,9,4,13,45,891.5,111.0,3.75,30.05,811.5,924.41,676.25
2018,9,4,14,0,885.0,110.0,3.9,30.1,786.0,932.88,683.43
2018,9,4,14,15,875.5,107.5,4.0,29.85,753.0,933.56,686.15
2018,9,4,14,30,866.0,105.0,4.1,29.6,720.0,930.75,686.74
2018,9,4,14,45,853.5,103.0,4.2,29.35,681.5,922.31,683.71
2018,9,4,15,0,841.0,101.0,4.3,29.1,643.0,919.91,684.92
2018,9,4,15,15,824.0,98.5,4.3,29.1,599.0,900.37,673.39
2018,9,4,15,30,807.0,96.0,4.3,29.1,555.0,877.8,659.93
2018,9,4,15,45,784.5,92.5,4.4,27.9,507.0,846.2,643.67
2018,9,4,16,0,762.0,89.0,4.5,26.7,459.0,812.13,625.25
2018,9,4,16,15,730.5,85.0,4.5,25.75,408.0,767.39,597.62
2018,9,4,16,30,699.0,81.0,4.5,24.8,357.0,726.63,572.12
2018,9,4,16,45,655.0,75.0,4.5,23.85,304.5,666.97,531.44
2018,9,4,17,0,611.0,69.0,4.5,22.9,252.0,607.38,489.03
2018,9,4,17,15,546.5,62.0,4.35,21.75,201.5,531.33,431.44
2018,9,4,17,30,482.0,55.0,4.2,20.6,151.0,457.56,372.69
2018,9,4,17,45,384.5,44.5,4.1,19.45,106.5,359.75,290.42
2018,9,4,18,0,287.0,34.0,4.0,18.3,62.0,268.41,204.22
2018,9,4,18,15,163.5,20.0,3.9,17.7,34.0,147.74,0.0
2018,9,4,18,30,40.0,6.0,3.8,17.1,6.0,28.2,0.0
2018,9,4,18,45,20.0,3.0,3.75,16.45,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,5,5,45,68.0,11.0,2.7,12.6,14.5,10.01,0.0
2018,9,5,6,0,136.0,22.0,2.9,13.0,29.0,17.41,0.0
2018,9,5,6,15,251.0,35.5,3.0,13.55,67.0,27.73,17.55
2018,9,5,6,30,366.0,49.0,3.1,14.1,105.0,39.48,28.98
2018,9,5,6,45,442.0,58.5,3.2,14.65,152.5,45.59,34.84
2018,9,5,7,0,518.0,68.0,3.3,15.2,200.0,51.53,40.29
2018,9,5,7,15,570.0,75.5,3.25,15.85,251.0,55.49,43.76
2018,9,5,7,30,622.0,83.0,3.2,16.5,302.0,59.31,46.96
2018,9,5,7,45,659.5,88.0,3.2,17.1,352.5,61.0,48.2
2018,9,5,8,0,697.0,93.0,3.2,17.7,403.0,62.64,49.35
2018,9,5,8,15,724.5,97.0,3.2,18.35,452.0,63.43,49.73
2018,9,5,8,30,752.0,101.0,3.2,19.0,501.0,71.14,56.07
2018,9,5,8,45,772.5,104.5,3.25,19.7,546.5,97.58,58.19
2018,9,5,9,0,793.0,108.0,3.3,20.4,592.0,148.44,83.76
2018,9,5,9,15,806.0,111.5,3.35,21.0,632.0,200.49,121.16
2018,9,5,9,30,819.0,115.0,3.4,21.6,672.0,253.82,164.83
2018,9,5,9,45,827.0,119.0,3.45,22.15,706.0,307.29,210.89
2018,9,5,10,0,835.0,123.0,3.5,22.7,740.0,361.09,257.48
2018,9,5,10,15,844.5,124.0,3.6,23.2,768.5,413.22,302.24
2018,9,5,10,30,854.0,125.0,3.7,23.7,797.0,469.06,348.71
2018,9,5,10,45,860.5,126.0,3.85,24.15,818.5,518.54,389.49
2018,9,5,11,0,867.0,127.0,4.0,24.6,840.0,567.21,428.58
2018,9,5,11,15,871.0,127.5,4.1,24.8,854.0,613.04,464.92
2018,9,5,11,30,875.0,128.0,4.2,25.0,868.0,657.42,499.37
2018,9,5,11,45,877.5,128.0,4.3,25.2,874.0,698.76,530.9
2018,9,5,12,0,880.0,128.0,4.4,25.4,880.0,738.15,560.45
2018,9,5,12,15,881.5,126.5,4.55,25.35,878.0,773.34,587.03
2018,9,5,12,30,883.0,125.0,4.7,25.3,876.0,806.1,610.91
2018,9,5,12,45,883.0,123.5,4.85,25.25,867.0,835.08,632.22
2018,9,5,13,0,883.0,122.0,5.0,25.2,858.0,861.24,651.68
2018,9,5,13,15,878.5,120.5,5.1,24.95,839.5,880.61,666.79
2018,9,5,13,30,874.0,119.0,5.2,24.7,821.0,896.75,679.85
2018,9,5,13,45,867.0,117.5,5.3,24.45,795.5,907.37,689.26
2018,9,5,14,0,860.0,116.0,5.4,24.2,770.0,914.62,696.52
2018,9,5,14,15,850.5,114.5,5.45,23.75,738.0,925.1,706.52
2018,9,5,14,30,841.0,113.0,5.5,23.3,706.0,923.67,708.33
2018,9,5,14,45,828.5,110.0,5.5,22.85,667.5,914.34,704.49
2018,9,5,15,0,816.0,107.0,5.5,22.4,629.0,901.69,698.43
2018,9,5,15,15,799.0,103.5,5.5,22.4,585.5,881.11,685.55
2018,9,5,15,30,782.0,100.0,5.5,22.4,542.0,857.54,670.58
2018,9,5,15,45,759.5,97.0,5.45,20.95,495.0,826.83,653.83
2018,9,5,16,0,737.0,94.0,5.4,19.5,448.0,798.79,638.71
2018,9,5,16,15,706.5,88.5,5.35,18.8,397.5,753.96,608.64
2018,9,5,16,30,676.0,83.0,5.3,18.1,347.0,707.73,576.78
2018,9,5,16,45,633.0,77.0,5.2,17.35,296.0,649.55,534.46
2018,9,5,17,0,590.0,71.0,5.1,16.6,245.0,591.41,490.55
2018,9,5,17,15,525.5,63.0,4.95,16.0,195.0,514.83,429.35
2018,9,5,17,30,461.0,55.0,4.8,15.4,145.0,440.59,367.07
2018,9,5,17,45,363.0,44.0,4.6,14.8,101.5,342.9,281.65
2018,9,5,18,0,265.0,33.0,4.4,14.2,58.0,251.92,191.09
2018,9,5,18,15,149.0,19.0,4.25,13.95,31.5,135.4,0.0
2018,9,5,18,30,33.0,5.0,4.1,13.7,5.0,4.55,0.0
2018,9,5,18,45,16.5,2.5,3.95,13.4,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,6,5,45,103.5,10.5,2.45,11.2,16.0,9.55,0.0
2018,9,6,6,0,207.0,21.0,2.7,11.6,32.0,17.75,0.0
2018,9,6,6,15,337.0,31.0,2.75,12.15,72.0,25.29,15.46
2018,9,6,6,30,467.0,41.0,2.8,12.7,112.0,32.61,23.08
2018,9,6,6,45,544.5,48.0,2.85,13.25,161.5,37.02,27.42
2018,9,6,7,0,622.0,55.0,2.9,13.8,211.0,41.37,31.47
2018,9,6,7,15,671.5,59.5,2.85,14.45,263.5,47.62,37.01
2018,9,6,7,30,721.0,64.0,2.8,15.1,316.0,50.0,38.99
2018,9,6,7,45,755.0,68.0,2.75,15.7,368.5,51.86,40.43
2018,9,6,8,0,789.0,72.0,2.7,16.3,421.0,53.67,41.78
2018,9,6,8,15,813.5,75.0,2.75,17.05,471.0,54.61,42.32
2018,9,6,8,30,838.0,78.0,2.8,17.8,521.0,55.52,42.82
2018,9,6,8,45,856.0,80.0,2.8,18.55,567.0,91.1,52.33
2018,9,6,9,0,874.0,82.0,2.8,19.3,613.0,144.77,78.26
2018,9,6,9,15,881.0,86.5,2.9,19.95,653.0,200.39,118.29
2018,9,6,9,30,888.0,91.0,3.0,20.6,693.0,256.48,164.59
2018,9,6,9,45,872.5,104.0,3.1,21.25,720.5,313.18,214.33
2018,9,6,10,0,857.0,117.0,3.2,21.9,748.0,361.92,257.93
2018,9,6,10,15,882.5,110.5,3.3,22.45,782.0,420.3,307.3
2018,9,6,10,30,908.0,104.0,3.4,23.0,816.0,474.19,352.44
2018,9,6,10,45,914.0,105.0,3.5,23.5,838.0,525.82,394.96
2018,9,6,11,0,920.0,106.0,3.6,24.0,860.0,576.48,435.53
2018,9,6,11,15,924.0,105.5,3.65,24.35,873.5,623.56,472.52
2018,9,6,11,30,928.0,105.0,3.7,24.7,887.0,669.03,507.36
2018,9,6,11,45,930.0,105.0,3.75,25.05,893.0,711.82,539.41
2018,9,6,12,0,932.0,105.0,3.8,25.4,899.0,752.45,569.24
2018,9,6,12,15,934.5,103.5,3.8,25.6,897.5,789.74,595.05
2018,9,6,12,30,937.0,102.0,3.8,25.8,896.0,824.51,618.52
2018,9,6,12,45,939.0,99.0,3.8,26.0,886.5,854.71,638.77
2018,9,6,13,0,941.0,96.0,3.8,26.2,877.0,881.95,657.0
2018,9,6,13,15,938.0,95.0,3.8,26.2,859.5,903.87,672.18
2018,9,6,13,30,935.0,94.0,3.8,26.2,842.0,922.43,685.22
2018,9,6,13,45,929.5,93.0,3.8,26.2,816.5,935.37,694.6
2018,9,6,14,0,924.0,92.0,3.8,26.2,791.0,944.77,701.81
2018,9,6,14,15,916.0,90.0,3.85,26.05,758.0,947.25,705.26
2018,9,6,14,30,908.0,88.0,3.9,25.9,725.0,946.14,706.51
2018,9,6,14,45,897.0,86.0,3.9,25.7,686.0,938.74,703.55
2018,9,6,15,0,886.0,84.0,3.9,25.5,647.0,927.93,698.43
2018,9,6,15,15,870.5,82.0,3.9,25.5,603.0,909.69,687.82
2018,9,6,15,30,855.0,80.0,3.9,25.5,559.0,888.4,675.18
2018,9,6,15,45,835.0,77.0,3.9,24.85,510.5,867.8,664.73
2018,9,6,16,0,815.0,74.0,3.9,24.2,462.0,835.74,646.0
2018,9,6,16,15,787.0,70.0,3.85,23.6,410.5,793.09,618.97
2018,9,6,16,30,759.0,66.0,3.8,23.0,359.0,748.7,589.97
2018,9,6,16,45,718.5,62.0,3.8,22.45,306.5,692.68,551.34
2018,9,6,17,0,678.0,58.0,3.8,21.9,254.0,636.24,510.7
2018,9,6,17,15,617.0,52.0,3.7,20.95,202.5,567.69,458.95
2018,9,6,17,30,556.0,46.0,3.6,20.0,151.0,496.34,401.85
2018,9,6,17,45,454.5,37.5,3.5,19.05,105.5,396.8,318.11
2018,9,6,18,0,353.0,29.0,3.4,18.1,60.0,304.38,221.31
2018,9,6,18,15,202.5,17.5,3.4,17.5,32.5,137.79,0.0
2018,9,6,18,30,52.0,6.0,3.4,16.9,5.0,0.0,0.0
2018,9,6,18,45,26.0,3.0,3.4,16.3,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,7,5,45,103.0,10.0,1.9,11.8,15.0,9.1,0.0
2018,9,7,6,0,206.0,20.0,2.1,12.3,30.0,16.89,0.0
2018,9,7,6,15,346.5,30.0,2.1,12.9,71.0,24.49,14.58
2018,9,7,6,30,487.0,40.0,2.1,13.5,112.0,31.88,22.34
2018,9,7,6,45,563.0,46.5,2.15,14.15,162.0,35.92,26.33
2018,9,7,7,0,639.0,53.0,2.2,14.8,212.0,43.63,33.34
2018,9,7,7,15,688.0,58.0,2.1,15.65,265.0,46.52,35.86
2018,9,7,7,30,737.0,63.0,2.0,16.5,318.0,49.38,38.22
2018,9,7,7,45,771.5,66.0,1.9,17.4,370.5,50.5,38.96
2018,9,7,8,0,806.0,69.0,1.8,18.3,423.0,51.64,39.68
2018,9,7,8,15,829.5,72.0,1.85,19.2,473.5,52.67,40.28
2018,9,7,8,30,853.0,75.0,1.9,20.1,524.0,62.67,48.58
2018,9,7,8,45,870.5,77.5,1.9,21.0,570.5,88.14,50.05
2018,9,7,9,0,888.0,80.0,1.9,21.9,617.0,142.9,75.65
2018,9,7,9,15,899.5,82.0,1.95,22.8,658.0,198.19,114.21
2018,9,7,9,30,911.0,84.0,2.0,23.7,699.0,254.37,159.45
2018,9,7,9,45,919.5,86.0,2.05,24.6,734.0,310.45,206.97
2018,9,7,10,0,928.0,88.0,2.1,25.5,769.0,366.66,254.77
2018,9,7,10,15,936.0,89.0,2.15,26.25,798.5,421.82,301.11
2018,9,7,10,30,944.0,90.0,2.2,27.0,828.0,476.59,345.85
2018,9,7,10,45,950.0,91.0,2.3,27.7,850.5,529.8,388.26
2018,9,7,11,0,956.0,92.0,2.4,28.4,873.0,581.97,428.54
2018,9,7,11,15,959.5,92.0,2.55,28.85,886.5,630.61,465.75
2018,9,7,11,30,963.0,92.0,2.7,29.3,900.0,677.51,500.77
2018,9,7,11,45,964.5,92.5,2.8,29.8,906.0,721.61,532.67
2018,9,7,12,0,966.0,93.0,2.9,30.3,912.0,763.43,562.27
2018,9,7,12,15,965.5,93.0,3.0,30.55,909.5,800.88,587.3
2018,9,7,12,30,965.0,93.0,3.1,30.8,907.0,835.55,610.3
2018,9,7,12,45,963.0,92.5,3.25,31.05,896.5,865.6,630.5
2018,9,7,13,0,961.0,92.0,3.4,31.3,886.0,892.5,648.66
2018,9,7,13,15,957.5,91.0,3.55,31.25,867.5,914.34,664.37
2018,9,7,13,30,954.0,90.0,3.7,31.2,849.0,932.73,677.99
2018,9,7,13,45,948.5,89.0,3.8,31.15,823.0,945.85,688.01
2018,9,7,14,0,943.0,88.0,3.9,31.1,797.0,955.37,695.88
2018,9,7,14,15,935.0,86.5,4.0,30.8,764.0,958.46,700.4
2018,9,7,14,30,927.0,85.0,4.1,30.5,731.0,957.92,702.74
2018,9,7,14,45,916.0,83.0,4.2,30.2,691.5,950.46,700.65
2018,9,7,15,0,905.0,81.0,4.3,29.9,652.0,939.51,696.38
2018,9,7,15,15,889.5,78.5,4.3,29.9,607.0,920.47,685.4
2018,9,7,15,30,874.0,76.0,4.3,29.9,562.0,898.28,672.36
2018,9,7,15,45,853.5,73.5,4.4,28.9,513.0,868.69,657.27
2018,9,7,16,0,833.0,71.0,4.5,27.9,464.0,845.25,646.16
2018,9,7,16,15,805.0,67.5,4.45,27.05,412.0,802.91,620.21
2018,9,7,16,30,777.0,64.0,4.4,26.2,360.0,758.8,592.26
2018,9,7,16,45,737.0,59.5,4.35,25.4,306.5,702.16,553.83
2018,9,7,17,0,697.0,55.0,4.3,24.6,253.0,645.1,513.3
2018,9,7,17,15,634.5,49.5,4.15,23.5,201.0,569.75,456.77
2018,9,7,17,30,572.0,44.0,4.0,22.4,149.0,503.26,403.69
2018,9,7,17,45,469.0,36.0,3.85,21.3,103.5,403.24,319.75
2018,9,7,18,0,366.0,28.0,3.7,20.2,58.0,308.18,214.25
2018,9,7,18,15,210.0,17.0,3.7,19.45,31.5,141.09,0.0
2018,9,7,18,30,54.0,6.0,3.7,18.7,5.0,0.0,0.0
2018,9,7,18,45,27.0,3.0,3.7,17.95,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.7,16.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,8,5,45,111.5,9.5,2.7,12.8,14.5,8.64,0.0
2018,9,8,6,0,223.0,19.0,3.0,13.2,29.0,16.04,0.0
2018,9,8,6,15,365.5,27.5,3.05,13.8,69.5,22.32,12.54
2018,9,8,6,30,508.0,36.0,3.1,14.4,110.0,31.12,21.53
2018,9,8,6,45,581.0,42.5,3.15,15.0,160.0,35.71,26.0
2018,9,8,7,0,654.0,49.0,3.2,15.6,210.0,40.25,30.2
2018,9,8,7,15,700.5,53.5,3.15,16.45,262.5,42.87,32.5
2018,9,8,7,30,747.0,58.0,3.1,17.3,315.0,45.47,34.65
2018,9,8,7,45,778.0,61.5,3.0,18.15,366.5,47.14,35.89
2018,9,8,8,0,809.0,65.0,2.9,19.0,418.0,48.76,37.06
2018,9,8,8,15,830.5,68.0,2.9,19.85,467.5,58.04,44.81
2018,9,8,8,30,852.0,71.0,2.9,20.7,517.0,59.97,46.14
2018,9,8,8,45,867.5,74.0,2.9,21.6,563.0,83.84,47.51
2018,9,8,9,0,883.0,77.0,2.9,22.5,609.0,138.54,72.64
2018,9,8,9,15,892.5,80.5,2.95,23.2,649.5,194.29,111.55
2018,9,8,9,30,902.0,84.0,3.0,23.9,690.0,250.76,157.26
2018,9,8,9,45,908.0,87.5,3.0,24.65,724.5,306.83,205.15
2018,9,8,10,0,914.0,91.0,3.0,25.4,759.0,362.81,253.24
2018,9,8,10,15,921.0,92.5,3.05,26.1,787.5,417.3,299.51
2018,9,8,10,30,928.0,94.0,3.1,26.8,816.0,471.33,344.22
2018,9,8,10,45,932.0,96.0,3.15,27.5,837.5,523.66,386.32
2018,9,8,11,0,936.0,98.0,3.2,28.2,859.0,574.82,426.16
2018,9,8,11,15,939.0,98.5,3.25,28.7,872.5,622.76,462.81
2018,9,8,11,30,942.0,99.0,3.3,29.2,886.0,668.98,497.2
2018,9,8,11,45,943.5,99.5,3.4,29.7,892.0,712.3,528.83
2018,9,8,12,0,945.0,100.0,3.5,30.2,898.0,753.41,558.2
2018,9,8,12,15,947.5,98.5,3.6,30.4,896.5,790.99,584.04
2018,9,8,12,30,950.0,97.0,3.7,30.6,895.0,825.98,607.61
2018,9,8,12,45,952.0,93.5,3.8,30.8,885.0,855.86,627.7
2018,9,8,13,0,954.0,90.0,3.9,31.0,875.0,882.68,645.81
2018,9,8,13,15,950.0,89.5,4.05,30.95,856.5,904.35,661.46
2018,9,8,13,30,946.0,89.0,4.2,30.9,838.0,922.59,675.0
2018,9,8,13,45,939.5,88.5,4.3,30.8,812.0,935.14,684.82
2018,9,8,14,0,933.0,88.0,4.4,30.7,786.0,944.13,692.47
2018,9,8,14,15,925.5,86.0,4.5,30.5,753.0,946.95,696.49
2018,9,8,14,30,918.0,84.0,4.6,30.3,720.0,946.16,698.3
2018,9,8,14,45,907.0,82.5,4.7,30.05,681.5,939.2,696.42
2018,9,8,15,0,896.0,81.0,4.8,29.8,643.0,928.81,692.53
2018,9,8,15,15,880.5,78.5,4.8,29.8,598.0,909.78,681.43
2018,9,8,15,30,865.0,76.0,4.8,29.8,553.0,887.64,668.27
2018,9,8,15,45,847.0,73.0,4.9,28.75,505.0,859.75,654.5
2018,9,8,16,0,829.0,70.0,5.0,27.7,457.0,837.89,644.65
2018,9,8,16,15,803.5,67.0,5.05,26.85,406.5,798.45,620.93
2018,9,8,16,30,778.0,64.0,5.1,26.0,356.0,757.15,595.05
2018,9,8,16,45,738.5,59.5,5.1,25.15,303.0,700.94,556.67
2018,9,8,17,0,699.0,55.0,5.1,24.3,250.0,644.27,516.06
2018,9,8,17,15,634.5,49.5,5.0,23.15,198.0,567.45,457.69
2018,9,8,17,30,570.0,44.0,4.9,22.0,146.0,499.95,403.06
2018,9,8,17,45,458.0,36.0,4.75,20.85,100.5,394.2,313.1
2018,9,8,18,0,346.0,28.0,4.6,19.7,55.0,290.74,192.05
2018,9,8,18,15,186.0,16.0,4.55,18.95,29.0,125.16,0.0
2018,9,8,18,30,26.0,4.0,4.5,18.2,3.0,0.0,0.0
2018,9,8,18,45,13.0,2.0,4.45,17.4,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,9,5,45,95.5,9.5,1.85,11.9,13.5,8.64,0.0
2018,9,9,6,0,191.0,19.0,2.0,12.3,27.0,17.28,0.0
2018,9,9,6,15,334.0,29.5,2.1,13.0,67.5,24.23,13.93
2018,9,9,6,30,477.0,40.0,2.2,13.7,108.0,32.07,22.4
2018,9,9,6,45,556.0,47.5,2.3,14.35,158.5,36.94,27.16
2018,9,9,7,0,635.0,55.0,2.4,15.0,209.0,41.71,31.59
2018,9,9,7,15,685.5,59.5,2.35,15.65,262.0,47.99,37.16
2018,9,9,7,30,736.0,64.0,2.3,16.3,315.0,50.38,39.14
2018,9,9,7,45,771.0,67.5,2.2,16.95,368.0,51.85,40.23
2018,9,9,8,0,806.0,71.0,2.1,17.6,421.0,53.32,41.28
2018,9,9,8,15,830.0,74.0,2.05,18.45,471.5,54.3,41.84
2018,9,9,8,30,854.0,77.0,2.0,19.3,522.0,64.09,49.98
2018,9,9,8,45,871.5,80.0,1.95,20.15,569.0,86.23,50.71
2018,9,9,9,0,889.0,83.0,1.9,21.0,616.0,141.47,75.48
2018,9,9,9,15,902.0,85.0,1.9,21.85,657.5,197.13,113.74
2018,9,9,9,30,915.0,87.0,1.9,22.7,699.0,253.83,159.17
2018,9,9,9,45,924.0,89.0,1.95,23.55,734.5,310.34,207.08
2018,9,9,10,0,933.0,91.0,2.0,24.4,770.0,367.02,255.43
