Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,10,15,933.5,94.5,2.0,25.2,796.0,421.72,301.58
2018,9,9,10,30,934.0,98.0,2.0,26.0,822.0,475.3,345.45
2018,9,9,10,45,943.5,96.5,2.05,26.8,844.5,527.73,387.06
2018,9,9,11,0,953.0,95.0,2.1,27.6,867.0,579.38,426.7
2018,9,9,11,15,955.5,96.0,2.15,28.25,880.5,628.19,463.26
2018,9,9,11,30,958.0,97.0,2.2,28.9,894.0,675.21,497.43
2018,9,9,11,45,959.0,96.5,2.25,29.55,899.0,717.92,527.69
2018,9,9,12,0,960.0,96.0,2.3,30.2,904.0,758.29,555.58
2018,9,9,12,15,956.5,98.0,2.5,30.45,900.5,795.19,581.08
2018,9,9,12,30,953.0,100.0,2.7,30.7,897.0,829.21,604.23
2018,9,9,12,45,946.0,102.0,2.85,30.9,885.0,857.44,623.36
2018,9,9,13,0,939.0,104.0,3.0,31.1,873.0,882.36,640.4
2018,9,9,13,15,935.0,103.5,3.2,31.05,854.5,903.93,656.31
2018,9,9,13,30,931.0,103.0,3.4,31.0,836.0,922.13,670.16
2018,9,9,13,45,924.5,102.0,3.6,31.0,810.0,934.17,679.98
2018,9,9,14,0,918.0,101.0,3.8,31.0,784.0,942.66,687.64
2018,9,9,14,15,908.5,99.5,3.9,30.7,750.5,944.34,691.25
2018,9,9,14,30,899.0,98.0,4.0,30.4,717.0,942.47,692.7
2018,9,9,14,45,885.5,96.0,4.1,30.15,677.0,932.87,689.02
2018,9,9,15,0,872.0,94.0,4.2,29.9,637.0,919.9,683.2
2018,9,9,15,15,855.0,91.0,4.2,29.9,591.5,908.29,677.23
2018,9,9,15,30,838.0,88.0,4.2,29.9,546.0,884.65,663.11
2018,9,9,15,45,814.5,85.5,4.35,28.85,497.0,852.93,646.78
2018,9,9,16,0,791.0,83.0,4.5,27.8,448.0,818.7,628.21
2018,9,9,16,15,759.0,78.0,4.55,26.95,395.5,771.87,599.15
2018,9,9,16,30,727.0,73.0,4.6,26.1,343.0,723.47,568.05
2018,9,9,16,45,681.0,67.5,4.65,25.2,289.5,667.55,530.03
2018,9,9,17,0,635.0,62.0,4.7,24.3,236.0,606.86,486.38
2018,9,9,17,15,566.0,54.5,4.65,23.2,185.0,527.01,425.31
2018,9,9,17,30,497.0,47.0,4.6,22.1,134.0,449.97,362.93
2018,9,9,17,45,385.5,37.0,4.55,20.95,90.5,344.86,272.62
2018,9,9,18,0,274.0,27.0,4.5,19.8,47.0,239.85,144.91
2018,9,9,18,15,146.0,15.0,4.45,19.05,24.5,99.93,0.0
2018,9,9,18,30,18.0,3.0,4.4,18.3,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,4.35,17.55,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.25,16.45,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,10,5,45,87.0,9.0,2.05,11.8,12.5,0.0,0.0
2018,9,10,6,0,174.0,18.0,2.2,12.2,25.0,16.37,0.0
2018,9,10,6,15,309.5,29.0,2.25,12.85,63.5,23.84,13.35
2018,9,10,6,30,445.0,40.0,2.3,13.5,102.0,32.11,22.4
2018,9,10,6,45,522.5,48.0,2.35,14.15,151.0,37.35,27.52
2018,9,10,7,0,600.0,56.0,2.4,14.8,200.0,42.48,32.28
2018,9,10,7,15,651.0,61.5,2.2,15.45,252.5,45.35,34.85
2018,9,10,7,30,702.0,67.0,2.0,16.1,305.0,52.77,41.3
2018,9,10,7,45,737.0,72.0,1.85,16.75,357.5,55.3,43.31
2018,9,10,8,0,772.0,77.0,1.7,17.4,410.0,57.75,45.2
2018,9,10,8,15,796.5,81.5,1.65,18.25,460.5,59.65,46.53
2018,9,10,8,30,821.0,86.0,1.6,19.1,511.0,61.45,47.75
2018,9,10,8,45,839.0,89.0,1.5,19.95,557.0,80.49,47.61
2018,9,10,9,0,857.0,92.0,1.4,20.8,603.0,134.45,71.42
2018,9,10,9,15,873.5,93.0,1.4,21.65,645.0,196.9,114.73
2018,9,10,9,30,890.0,94.0,1.4,22.5,687.0,252.13,158.44
2018,9,10,9,45,904.0,94.5,1.4,23.35,723.5,307.55,204.89
2018,9,10,10,0,918.0,95.0,1.4,24.2,760.0,363.64,252.17
2018,9,10,10,15,925.5,96.5,1.5,24.9,789.0,418.6,298.37
2018,9,10,10,30,933.0,98.0,1.6,25.6,818.0,473.12,343.04
2018,9,10,10,45,938.0,98.5,1.7,26.35,839.0,525.01,384.41
2018,9,10,11,0,943.0,99.0,1.8,27.1,860.0,575.75,423.59
2018,9,10,11,15,946.0,99.5,1.85,27.7,873.5,624.01,459.78
2018,9,10,11,30,949.0,100.0,1.9,28.3,887.0,670.51,493.63
2018,9,10,11,45,950.0,100.5,2.0,28.9,892.5,713.77,524.62
2018,9,10,12,0,951.0,101.0,2.1,29.5,898.0,754.74,553.32
2018,9,10,12,15,946.5,103.0,2.2,29.9,894.0,790.65,577.46
2018,9,10,12,30,942.0,105.0,2.3,30.3,890.0,823.63,598.93
2018,9,10,12,45,934.5,107.5,2.35,30.7,877.5,851.67,616.74
2018,9,10,13,0,927.0,110.0,2.4,31.1,865.0,876.43,632.43
2018,9,10,13,15,922.0,108.5,2.55,31.25,845.5,895.94,646.21
2018,9,10,13,30,917.0,107.0,2.7,31.4,826.0,912.03,657.91
2018,9,10,13,45,909.0,106.0,2.8,31.5,799.0,922.55,665.9
2018,9,10,14,0,901.0,105.0,2.9,31.6,772.0,929.52,671.79
2018,9,10,14,15,890.0,104.0,3.05,31.4,738.0,930.27,674.98
2018,9,10,14,30,879.0,103.0,3.2,31.2,704.0,927.53,676.05
2018,9,10,14,45,865.5,100.5,3.35,31.05,664.0,926.26,678.1
2018,9,10,15,0,852.0,98.0,3.5,30.9,624.0,912.92,672.22
2018,9,10,15,15,834.0,95.0,3.5,30.9,579.0,891.62,659.82
2018,9,10,15,30,816.0,92.0,3.5,30.9,534.0,867.26,645.41
2018,9,10,15,45,791.5,88.5,3.8,30.0,485.0,833.69,628.38
2018,9,10,16,0,767.0,85.0,4.1,29.1,436.0,797.7,608.95
2018,9,10,16,15,733.0,80.5,4.2,28.15,384.0,750.24,579.83
2018,9,10,16,30,699.0,76.0,4.3,27.2,332.0,706.93,552.65
2018,9,10,16,45,651.0,70.5,4.45,26.2,279.5,645.25,510.63
2018,9,10,17,0,603.0,65.0,4.6,25.2,227.0,583.89,466.88
2018,9,10,17,15,531.0,56.5,4.75,23.8,176.5,501.64,404.69
2018,9,10,17,30,459.0,48.0,4.9,22.4,126.0,422.42,340.57
2018,9,10,17,45,343.5,37.0,5.0,21.0,84.0,315.15,248.11
2018,9,10,18,0,228.0,26.0,5.1,19.6,42.0,205.91,107.9
2018,9,10,18,15,120.0,14.0,5.05,18.75,22.0,83.23,0.0
2018,9,10,18,30,12.0,2.0,5.0,17.9,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,4.95,17.05,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,11,5,45,87.0,8.5,2.75,11.75,12.0,0.0,0.0
2018,9,11,6,0,174.0,17.0,2.9,12.0,24.0,15.46,0.0
2018,9,11,6,15,311.5,28.0,2.95,12.55,62.5,23.02,12.39
2018,9,11,6,30,449.0,39.0,3.0,13.1,101.0,31.33,21.71
2018,9,11,6,45,526.0,47.5,3.0,13.65,150.0,37.04,27.28
2018,9,11,7,0,603.0,56.0,3.0,14.2,199.0,42.59,32.45
2018,9,11,7,15,650.5,62.0,2.95,14.95,250.5,45.84,35.34
2018,9,11,7,30,698.0,68.0,2.9,15.7,302.0,53.69,42.18
2018,9,11,7,45,729.0,73.5,2.8,16.5,353.5,56.57,44.48
2018,9,11,8,0,760.0,79.0,2.7,17.3,405.0,59.33,46.61
2018,9,11,8,15,782.5,84.0,2.65,18.05,454.5,61.53,48.21
2018,9,11,8,30,805.0,89.0,2.6,18.8,504.0,63.61,49.68
2018,9,11,8,45,820.5,93.5,2.6,19.6,549.0,81.45,49.83
2018,9,11,9,0,836.0,98.0,2.6,20.4,594.0,135.27,73.51
2018,9,11,9,15,848.5,101.0,2.65,21.1,634.5,189.29,110.44
2018,9,11,9,30,861.0,104.0,2.7,21.8,675.0,244.47,154.76
2018,9,11,9,45,868.0,108.0,2.75,22.45,709.0,306.58,207.25
2018,9,11,10,0,875.0,112.0,2.8,23.1,743.0,361.39,254.51
2018,9,11,10,15,882.5,113.5,2.9,23.65,771.0,414.33,299.94
2018,9,11,10,30,890.0,115.0,3.0,24.2,799.0,466.89,344.06
2018,9,11,10,45,894.5,116.5,3.1,24.75,819.5,517.46,385.51
2018,9,11,11,0,899.0,118.0,3.2,25.3,840.0,566.94,424.91
2018,9,11,11,15,903.5,118.0,3.3,25.65,854.0,613.9,461.73
2018,9,11,11,30,908.0,118.0,3.4,26.0,868.0,659.31,496.5
2018,9,11,11,45,910.5,117.5,3.55,26.4,873.5,701.27,528.08
2018,9,11,12,0,913.0,117.0,3.7,26.8,879.0,741.13,557.55
2018,9,11,12,15,923.0,111.5,3.8,27.05,879.5,779.55,585.26
2018,9,11,12,30,933.0,106.0,3.9,27.3,880.0,815.77,610.01
2018,9,11,12,45,945.0,98.0,4.05,27.5,873.0,848.67,632.77
2018,9,11,13,0,957.0,90.0,4.2,27.7,866.0,878.84,653.7
2018,9,11,13,15,954.0,89.0,4.3,27.6,847.5,900.75,669.64
2018,9,11,13,30,951.0,88.0,4.4,27.5,829.0,919.22,683.46
2018,9,11,13,45,946.0,86.0,4.55,27.4,802.5,931.37,693.4
2018,9,11,14,0,941.0,84.0,4.7,27.3,776.0,939.9,701.45
2018,9,11,14,15,933.0,82.0,4.85,26.9,742.5,942.08,706.32
2018,9,11,14,30,925.0,80.0,5.0,26.5,709.0,940.63,708.89
2018,9,11,14,45,914.5,78.0,5.15,26.1,669.5,933.31,707.56
2018,9,11,15,0,904.0,76.0,5.3,25.7,630.0,922.52,703.92
2018,9,11,15,15,888.0,74.0,5.3,25.7,585.0,903.41,692.43
2018,9,11,15,30,872.0,72.0,5.3,25.7,540.0,881.21,678.82
2018,9,11,15,45,852.0,69.0,5.5,24.35,491.0,851.32,664.32
2018,9,11,16,0,832.0,66.0,5.7,23.0,442.0,818.9,647.39
2018,9,11,16,15,804.0,62.5,5.65,22.15,390.5,785.1,626.32
2018,9,11,16,30,776.0,59.0,5.6,21.3,339.0,741.11,596.81
2018,9,11,16,45,733.5,54.5,5.55,20.45,286.0,682.79,555.07
2018,9,11,17,0,691.0,50.0,5.5,19.6,233.0,624.29,511.14
2018,9,11,17,15,621.0,45.0,5.35,18.8,181.5,545.02,447.78
2018,9,11,17,30,551.0,40.0,5.2,18.0,130.0,467.85,382.58
2018,9,11,17,45,418.5,32.0,5.05,17.15,86.0,358.23,284.38
2018,9,11,18,0,286.0,24.0,4.9,16.3,42.0,236.94,99.03
2018,9,11,18,15,143.0,12.0,4.85,15.8,21.0,94.42,0.0
2018,9,11,18,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.75,14.85,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,12,5,45,12.0,5.5,3.3,12.0,6.0,0.0,0.0
2018,9,12,6,0,24.0,11.0,3.4,12.2,12.0,10.01,0.0
2018,9,12,6,15,54.0,27.0,3.5,12.75,33.0,22.64,11.7
2018,9,12,6,30,84.0,43.0,3.6,13.3,54.0,35.47,25.23
2018,9,12,6,45,83.5,56.0,3.7,13.85,71.5,45.86,35.01
2018,9,12,7,0,83.0,69.0,3.8,14.4,89.0,56.01,44.31
2018,9,12,7,15,137.0,93.5,3.8,14.95,135.5,74.04,60.34
2018,9,12,7,30,191.0,118.0,3.8,15.5,182.0,87.02,71.63
2018,9,12,7,45,321.0,127.0,3.75,16.1,255.0,93.43,76.91
2018,9,12,8,0,451.0,136.0,3.7,16.7,328.0,92.84,75.98
2018,9,12,8,15,584.5,121.5,3.65,17.4,401.5,80.96,65.23
2018,9,12,8,30,718.0,107.0,3.6,18.1,475.0,68.94,54.44
2018,9,12,8,45,663.0,134.0,3.55,18.8,497.5,96.73,65.76
2018,9,12,9,0,608.0,161.0,3.5,19.5,520.0,152.79,96.81
2018,9,12,9,15,622.0,169.5,3.5,20.15,559.0,199.18,128.65
2018,9,12,9,30,636.0,178.0,3.5,20.8,598.0,247.24,166.7
2018,9,12,9,45,744.0,147.5,3.5,21.45,663.5,291.35,200.68
2018,9,12,10,0,852.0,117.0,3.5,22.1,729.0,350.76,248.51
2018,9,12,10,15,724.5,175.5,3.65,22.45,710.0,394.87,290.07
2018,9,12,10,30,597.0,234.0,3.8,22.8,691.0,431.1,322.94
2018,9,12,10,45,508.5,281.0,3.9,23.15,677.5,463.38,350.18
2018,9,12,11,0,420.0,328.0,4.0,23.5,664.0,486.74,369.11
2018,9,12,11,15,480.0,309.5,4.1,23.6,699.5,532.9,405.16
2018,9,12,11,30,540.0,291.0,4.2,23.7,735.0,582.75,443.67
2018,9,12,11,45,597.0,268.5,4.3,23.8,762.0,630.54,480.51
2018,9,12,12,0,654.0,246.0,4.4,23.9,789.0,680.94,518.94
2018,9,12,12,15,547.5,276.0,4.5,23.9,729.5,660.56,504.11
2018,9,12,12,30,441.0,306.0,4.6,23.9,670.0,633.0,483.71
2018,9,12,12,45,533.5,277.5,4.7,23.85,712.0,700.15,535.46
2018,9,12,13,0,626.0,249.0,4.8,23.8,754.0,772.29,589.92
2018,9,12,13,15,681.0,216.0,4.85,23.65,754.0,808.42,618.29
2018,9,12,13,30,736.0,183.0,4.9,23.5,754.0,842.35,644.6
2018,9,12,13,45,687.5,194.5,5.0,23.4,713.5,829.54,636.95
2018,9,12,14,0,639.0,206.0,5.1,23.3,673.0,812.52,626.02
2018,9,12,14,15,580.5,212.5,5.1,22.85,622.5,777.49,602.25
2018,9,12,14,30,522.0,219.0,5.1,22.4,572.0,734.32,572.41
2018,9,12,14,45,388.0,237.5,5.15,22.0,491.5,638.74,501.5
2018,9,12,15,0,254.0,256.0,5.2,21.6,411.0,526.37,416.18
2018,9,12,15,15,237.0,239.0,5.2,21.6,375.0,495.37,393.85
2018,9,12,15,30,220.0,222.0,5.2,21.6,339.0,446.21,357.23
2018,9,12,15,45,250.0,194.0,5.2,20.3,315.0,458.06,370.51
2018,9,12,16,0,280.0,166.0,5.2,19.0,291.0,450.04,368.38
2018,9,12,16,15,331.5,141.5,5.2,18.4,272.0,461.66,381.11
2018,9,12,16,30,383.0,117.0,5.2,17.8,253.0,487.08,404.11
2018,9,12,16,45,293.5,106.0,5.15,17.2,200.5,378.2,316.12
2018,9,12,17,0,204.0,95.0,5.1,16.6,148.0,292.04,244.0
2018,9,12,17,15,159.0,76.0,4.95,16.1,111.5,231.75,192.38
2018,9,12,17,30,114.0,57.0,4.8,15.6,75.0,173.59,141.25
2018,9,12,17,45,89.0,39.0,4.65,15.15,50.0,132.94,102.65
2018,9,12,18,0,64.0,21.0,4.5,14.7,25.0,81.04,16.42
2018,9,12,18,15,32.0,10.5,4.4,14.45,12.5,28.12,0.0
2018,9,12,18,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,13,5,45,23.0,6.5,3.35,12.4,7.0,0.0,0.0
2018,9,13,6,0,46.0,13.0,3.5,12.6,14.0,11.82,0.0
2018,9,13,6,15,130.0,28.5,3.65,13.1,43.0,22.27,10.95
2018,9,13,6,30,214.0,44.0,3.8,13.6,72.0,33.88,23.76
2018,9,13,6,45,354.0,52.5,3.9,14.1,124.0,39.97,29.75
2018,9,13,7,0,494.0,61.0,4.0,14.6,176.0,46.56,35.88
2018,9,13,7,15,602.0,61.0,4.0,15.15,235.5,45.0,34.56
2018,9,13,7,30,710.0,61.0,4.0,15.7,295.0,48.11,37.23
2018,9,13,7,45,745.0,64.5,3.95,16.25,346.5,49.66,38.43
2018,9,13,8,0,780.0,68.0,3.9,16.8,398.0,51.19,39.58
2018,9,13,8,15,805.0,71.0,3.85,17.4,447.5,52.26,40.27
2018,9,13,8,30,830.0,74.0,3.8,18.0,497.0,53.3,40.93
2018,9,13,8,45,848.0,76.5,3.75,18.6,542.5,75.97,47.68
2018,9,13,9,0,866.0,79.0,3.7,19.2,588.0,129.51,69.04
2018,9,13,9,15,877.5,81.5,3.65,19.7,628.0,183.97,105.88
2018,9,13,9,30,889.0,84.0,3.6,20.2,668.0,239.32,150.65
2018,9,13,9,45,896.5,86.5,3.6,20.75,702.0,294.35,198.38
2018,9,13,10,0,904.0,89.0,3.6,21.3,736.0,349.4,246.84
2018,9,13,10,15,911.5,91.0,3.6,21.6,764.5,403.88,294.59
2018,9,13,10,30,919.0,93.0,3.6,21.9,793.0,457.95,341.0
2018,9,13,10,45,924.0,93.5,3.6,22.25,813.5,509.01,383.87
2018,9,13,11,0,929.0,94.0,3.6,22.6,834.0,558.91,424.59
2018,9,13,11,15,932.5,94.0,3.7,22.75,847.0,606.19,462.81
2018,9,13,11,30,936.0,94.0,3.8,22.9,860.0,651.76,498.85
2018,9,13,11,45,937.5,94.5,3.9,23.1,865.5,694.58,531.98
2018,9,13,12,0,939.0,95.0,4.0,23.3,871.0,735.17,562.84
2018,9,13,12,15,941.0,93.0,4.1,23.3,868.5,771.33,589.56
2018,9,13,12,30,943.0,91.0,4.2,23.3,866.0,804.84,613.53
2018,9,13,12,45,944.0,89.0,4.35,23.3,856.0,834.75,635.19
2018,9,13,13,0,945.0,87.0,4.5,23.3,846.0,861.63,654.94
2018,9,13,13,15,941.0,87.0,4.6,23.2,827.5,883.26,671.34
2018,9,13,13,30,937.0,87.0,4.7,23.1,809.0,901.51,685.58
2018,9,13,13,45,908.5,94.5,4.75,23.0,775.5,903.08,688.03
2018,9,13,14,0,880.0,102.0,4.8,22.9,742.0,900.76,688.04
2018,9,13,14,15,766.0,138.5,4.85,22.65,677.0,858.41,660.4
2018,9,13,14,30,652.0,175.0,4.9,22.4,612.0,809.44,627.89
2018,9,13,14,45,591.0,182.5,4.95,22.2,561.0,767.58,599.67
2018,9,13,15,0,530.0,190.0,5.0,22.0,510.0,717.21,564.14
2018,9,13,15,15,662.5,137.5,5.0,22.0,507.0,785.3,617.26
2018,9,13,15,30,795.0,85.0,5.0,22.0,504.0,832.39,653.03
2018,9,13,15,45,804.0,76.0,4.95,21.25,465.5,821.46,648.43
2018,9,13,16,0,813.0,67.0,4.9,20.5,427.0,806.92,641.44
2018,9,13,16,15,784.0,63.5,4.75,20.0,376.0,764.23,612.11
2018,9,13,16,30,755.0,60.0,4.6,19.5,325.0,719.92,580.9
2018,9,13,16,45,710.5,55.5,4.5,19.0,272.5,660.72,537.33
2018,9,13,17,0,666.0,51.0,4.4,18.5,220.0,601.44,491.72
2018,9,13,17,15,593.5,45.0,4.05,17.85,169.5,520.13,425.84
2018,9,13,17,30,521.0,39.0,3.7,17.2,119.0,449.26,364.9
2018,9,13,17,45,387.5,30.5,3.35,16.5,77.0,333.12,258.36
2018,9,13,18,0,254.0,22.0,3.0,15.8,35.0,207.47,0.0
2018,9,13,18,15,127.0,11.0,2.9,15.35,17.5,83.27,0.0
2018,9,13,18,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,14,5,45,8.5,5.0,1.8,10.45,5.5,0.0,0.0
2018,9,14,6,0,17.0,10.0,1.9,10.9,11.0,9.1,0.0
2018,9,14,6,15,75.5,27.5,2.15,11.6,36.5,22.21,10.47
2018,9,14,6,30,134.0,45.0,2.4,12.3,62.0,35.7,25.42
2018,9,14,6,45,225.5,59.5,2.65,13.0,104.5,44.94,34.27
2018,9,14,7,0,317.0,74.0,2.9,13.7,147.0,55.02,43.53
2018,9,14,7,15,350.0,89.5,2.8,14.2,188.5,65.21,52.68
2018,9,14,7,30,383.0,105.0,2.7,14.7,230.0,74.95,61.2
2018,9,14,7,45,408.5,120.5,2.6,15.25,274.0,84.19,69.06
2018,9,14,8,0,434.0,136.0,2.5,15.8,318.0,92.99,76.38
2018,9,14,8,15,515.5,135.0,2.45,16.4,377.0,90.87,74.11
2018,9,14,8,30,597.0,134.0,2.4,17.0,436.0,87.39,70.68
2018,9,14,8,45,596.5,148.5,2.3,17.65,473.5,102.99,73.82
2018,9,14,9,0,596.0,163.0,2.2,18.3,511.0,150.96,96.72
2018,9,14,9,15,648.0,157.5,2.15,19.0,560.5,191.49,121.78
2018,9,14,9,30,700.0,152.0,2.1,19.7,610.0,237.89,156.75
2018,9,14,9,45,703.0,161.5,2.05,20.4,642.0,288.73,199.58
2018,9,14,10,0,706.0,171.0,2.0,21.1,674.0,339.67,242.77
2018,9,14,10,15,724.5,172.5,2.0,21.7,706.0,389.85,284.64
2018,9,14,10,30,743.0,174.0,2.0,22.3,738.0,441.18,326.53
2018,9,14,10,45,735.5,183.5,2.0,22.95,754.5,487.94,364.02
2018,9,14,11,0,728.0,193.0,2.0,23.6,771.0,533.08,399.02
2018,9,14,11,15,775.5,172.5,2.05,23.95,797.0,583.29,437.6
2018,9,14,11,30,823.0,152.0,2.1,24.3,823.0,632.94,475.14
2018,9,14,11,45,843.5,144.5,2.2,24.65,835.5,678.2,508.87
2018,9,14,12,0,864.0,137.0,2.3,25.0,848.0,722.68,541.47
2018,9,14,12,15,900.0,118.0,2.4,25.15,856.0,763.13,571.73
2018,9,14,12,30,936.0,99.0,2.5,25.3,864.0,805.21,600.63
2018,9,14,12,45,936.0,97.0,2.65,25.45,853.5,834.26,620.91
2018,9,14,13,0,936.0,95.0,2.8,25.6,843.0,860.24,639.28
2018,9,14,13,15,903.5,107.0,2.9,25.6,815.0,870.35,647.09
2018,9,14,13,30,871.0,119.0,3.0,25.6,787.0,876.22,652.32
2018,9,14,13,45,892.0,104.5,3.15,25.55,768.5,897.08,668.31
2018,9,14,14,0,913.0,90.0,3.3,25.5,750.0,914.42,681.96
2018,9,14,14,15,903.5,88.0,3.45,25.3,716.0,914.99,684.88
2018,9,14,14,30,894.0,86.0,3.6,25.1,682.0,912.0,685.64
2018,9,14,14,45,881.5,84.0,3.7,24.9,642.5,902.83,682.03
2018,9,14,15,0,869.0,82.0,3.8,24.7,603.0,890.31,676.23
2018,9,14,15,15,838.0,82.0,3.8,24.7,553.5,860.5,657.4
2018,9,14,15,30,807.0,82.0,3.8,24.7,504.0,836.74,642.84
2018,9,14,15,45,786.5,77.5,4.0,23.85,456.0,805.46,625.72
2018,9,14,16,0,766.0,73.0,4.2,23.0,408.0,771.72,606.29
2018,9,14,16,15,636.0,84.5,4.2,22.35,339.5,669.44,534.01
2018,9,14,16,30,506.0,96.0,4.2,21.7,271.0,564.62,457.22
2018,9,14,16,45,410.0,88.5,4.2,21.05,215.0,462.37,378.54
2018,9,14,17,0,314.0,81.0,4.2,20.4,159.0,371.4,305.16
2018,9,14,17,15,284.5,64.5,4.1,19.65,122.5,321.38,263.46
2018,9,14,17,30,255.0,48.0,4.0,18.9,86.0,272.38,220.24
2018,9,14,17,45,168.0,32.5,3.95,18.15,53.5,189.36,142.83
2018,9,14,18,0,81.0,17.0,3.9,17.4,21.0,92.07,0.0
2018,9,14,18,15,40.5,8.5,3.8,16.95,10.5,30.95,0.0
2018,9,14,18,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,15,5,45,75.0,7.0,3.85,11.9,9.0,0.0,0.0
2018,9,15,6,0,150.0,14.0,4.0,12.1,18.0,12.73,0.0
2018,9,15,6,15,305.0,24.5,4.2,12.55,55.5,20.17,8.33
2018,9,15,6,30,460.0,35.0,4.4,13.0,93.0,28.19,18.76
2018,9,15,6,45,543.5,41.5,4.55,13.5,141.5,32.37,23.04
2018,9,15,7,0,627.0,48.0,4.7,14.0,190.0,39.87,29.98
2018,9,15,7,15,679.0,53.0,4.7,14.5,242.5,42.92,32.78
2018,9,15,7,30,731.0,58.0,4.7,15.0,295.0,45.94,35.41
2018,9,15,7,45,766.0,62.0,4.7,15.5,347.5,47.99,37.09
2018,9,15,8,0,801.0,66.0,4.7,16.0,400.0,50.01,38.68
2018,9,15,8,15,826.5,68.5,4.7,16.55,450.0,50.79,39.14
2018,9,15,8,30,852.0,71.0,4.7,17.1,500.0,60.14,47.07
2018,9,15,8,45,870.0,73.0,4.65,17.6,546.0,70.44,45.68
2018,9,15,9,0,888.0,75.0,4.6,18.1,592.0,124.8,65.72
2018,9,15,9,15,899.5,78.0,4.6,18.55,633.0,180.8,103.15
2018,9,15,9,30,911.0,81.0,4.6,19.0,674.0,237.69,149.24
2018,9,15,9,45,919.0,83.5,4.6,19.5,708.5,294.02,198.43
2018,9,15,10,0,927.0,86.0,4.6,20.0,743.0,350.4,248.58
2018,9,15,10,15,935.0,87.0,4.65,20.3,771.5,405.43,297.55
2018,9,15,10,30,943.0,88.0,4.7,20.6,800.0,460.01,345.25
2018,9,15,10,45,949.0,88.0,4.7,20.95,821.0,512.19,389.77
2018,9,15,11,0,955.0,88.0,4.7,21.3,842.0,563.23,432.16
2018,9,15,11,15,958.5,88.0,4.75,21.45,855.0,611.55,471.82
2018,9,15,11,30,962.0,88.0,4.8,21.6,868.0,658.08,509.17
2018,9,15,11,45,963.5,88.0,4.9,21.7,873.0,701.34,543.58
2018,9,15,12,0,965.0,88.0,5.0,21.8,878.0,742.26,575.66
2018,9,15,12,15,964.5,87.5,5.05,21.8,874.5,778.75,602.97
2018,9,15,12,30,964.0,87.0,5.1,21.8,871.0,812.39,627.38
2018,9,15,12,45,961.5,86.5,5.15,21.8,859.5,841.49,648.55
2018,9,15,13,0,959.0,86.0,5.2,21.8,848.0,867.36,667.51
2018,9,15,13,15,955.5,85.0,5.2,21.75,829.0,888.56,683.11
2018,9,15,13,30,952.0,84.0,5.2,21.7,810.0,906.3,696.39
2018,9,15,13,45,947.0,83.0,5.25,21.6,784.0,919.22,706.9
2018,9,15,14,0,942.0,82.0,5.3,21.5,758.0,928.56,715.09
2018,9,15,14,15,933.5,80.5,5.25,21.3,724.5,930.62,717.98
2018,9,15,14,30,925.0,79.0,5.2,21.1,691.0,929.05,718.53
2018,9,15,14,45,913.5,77.0,5.2,20.95,651.0,920.64,714.59
2018,9,15,15,0,902.0,75.0,5.2,20.8,611.0,908.76,708.34
2018,9,15,15,15,885.0,73.0,5.2,20.8,565.5,888.65,695.88
2018,9,15,15,30,868.0,71.0,5.2,20.8,520.0,865.5,681.26
2018,9,15,15,45,847.5,67.5,5.15,20.15,471.0,834.55,662.25
2018,9,15,16,0,827.0,64.0,5.1,19.5,422.0,801.1,641.07
2018,9,15,16,15,798.0,60.5,5.05,19.0,370.5,766.48,618.09
2018,9,15,16,30,769.0,57.0,5.0,18.5,319.0,721.94,586.74
2018,9,15,16,45,723.0,52.5,4.95,18.0,266.0,661.42,541.7
2018,9,15,17,0,677.0,48.0,4.9,17.5,213.0,600.94,494.48
2018,9,15,17,15,602.5,42.0,4.7,16.85,162.5,518.4,426.73
2018,9,15,17,30,528.0,36.0,4.5,16.2,112.0,438.48,357.21
2018,9,15,17,45,380.0,27.5,4.3,15.55,70.5,322.06,242.71
2018,9,15,18,0,232.0,19.0,4.1,14.9,29.0,158.37,0.0
2018,9,15,18,15,116.0,9.5,4.0,14.45,14.5,8.64,0.0
2018,9,15,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,16,5,45,82.5,7.0,1.8,10.1,9.0,0.0,0.0
2018,9,16,6,0,165.0,14.0,1.9,10.5,18.0,12.73,0.0
2018,9,16,6,15,326.5,23.5,2.15,11.3,55.5,19.36,7.15
2018,9,16,6,30,488.0,33.0,2.4,12.1,93.0,29.0,19.5
2018,9,16,6,45,571.5,39.0,2.65,12.9,142.5,33.17,23.82
2018,9,16,7,0,655.0,45.0,2.9,13.7,192.0,37.39,27.82
2018,9,16,7,15,706.0,49.5,2.8,14.3,244.5,40.15,30.35
2018,9,16,7,30,757.0,54.0,2.7,14.9,297.0,42.9,32.74
2018,9,16,7,45,791.0,57.0,2.65,15.5,349.5,44.33,33.86
2018,9,16,8,0,825.0,60.0,2.6,16.1,402.0,52.61,40.98
2018,9,16,8,15,848.5,63.0,2.5,16.7,452.0,54.8,42.65
2018,9,16,8,30,872.0,66.0,2.4,17.3,502.0,56.89,44.21
2018,9,16,8,45,889.0,68.0,2.35,17.9,548.0,65.51,51.41
2018,9,16,9,0,906.0,70.0,2.3,18.5,594.0,120.76,62.1
2018,9,16,9,15,919.0,71.5,2.3,19.05,635.0,176.79,98.65
2018,9,16,9,30,932.0,73.0,2.3,19.6,676.0,233.81,144.12
2018,9,16,9,45,941.0,74.5,2.25,20.15,711.0,290.63,193.02
2018,9,16,10,0,950.0,76.0,2.2,20.7,746.0,347.57,242.8
2018,9,16,10,15,956.5,77.0,2.2,21.2,774.0,403.09,291.11
2018,9,16,10,30,963.0,78.0,2.2,21.7,802.0,457.99,337.73
2018,9,16,10,45,967.5,79.0,2.25,22.15,823.0,511.12,381.84
2018,9,16,11,0,972.0,80.0,2.3,22.6,844.0,562.96,423.6
2018,9,16,11,15,975.0,79.5,2.35,22.95,856.5,611.16,461.64
2018,9,16,11,30,978.0,79.0,2.4,23.3,869.0,657.46,497.22
2018,9,16,11,45,979.0,79.5,2.4,23.65,874.0,701.31,529.84
2018,9,16,12,0,980.0,80.0,2.4,24.0,879.0,742.74,559.92
2018,9,16,12,15,978.0,81.0,2.5,24.2,875.5,779.92,586.16
2018,9,16,12,30,976.0,82.0,2.6,24.4,872.0,814.18,609.67
2018,9,16,12,45,972.0,82.5,2.7,24.6,860.0,843.31,629.69
2018,9,16,13,0,968.0,83.0,2.8,24.8,848.0,869.15,647.54
2018,9,16,13,15,963.5,82.5,2.9,24.85,828.5,890.13,662.61
2018,9,16,13,30,959.0,82.0,3.0,24.9,809.0,907.59,675.48
2018,9,16,13,45,952.5,80.5,3.1,24.9,781.5,918.67,684.36
2018,9,16,14,0,946.0,79.0,3.2,24.9,754.0,926.08,690.99
2018,9,16,14,15,937.0,77.5,3.3,24.7,720.0,927.6,694.4
2018,9,16,14,30,928.0,76.0,3.4,24.5,686.0,925.48,695.54
2018,9,16,14,45,915.5,75.0,3.55,24.35,646.0,917.26,692.87
2018,9,16,15,0,903.0,74.0,3.7,24.2,606.0,905.63,687.95
2018,9,16,15,15,886.0,72.0,3.7,24.2,560.5,885.47,675.94
2018,9,16,15,30,869.0,70.0,3.7,24.2,515.0,862.28,661.85
2018,9,16,15,45,846.0,67.0,3.95,23.35,465.5,829.78,644.41
2018,9,16,16,0,823.0,64.0,4.2,22.5,416.0,803.16,630.59
2018,9,16,16,15,791.0,60.5,4.25,21.85,364.0,757.86,601.08
2018,9,16,16,30,759.0,57.0,4.3,21.2,312.0,711.09,569.4
2018,9,16,16,45,710.5,52.5,4.35,20.5,259.0,648.98,524.6
2018,9,16,17,0,662.0,48.0,4.4,19.8,206.0,587.07,477.54
2018,9,16,17,15,583.5,42.0,4.25,18.95,156.0,502.3,409.08
2018,9,16,17,30,505.0,36.0,4.1,18.1,106.0,428.72,345.07
2018,9,16,17,45,356.5,27.0,4.0,17.25,66.0,305.02,221.54
2018,9,16,18,0,208.0,18.0,3.9,16.4,26.0,142.04,0.0
2018,9,16,18,15,104.0,9.0,3.8,15.9,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,17,5,45,78.0,7.0,2.0,11.15,8.5,0.0,0.0
2018,9,17,6,0,156.0,14.0,2.1,11.5,17.0,12.73,0.0
2018,9,17,6,15,314.5,23.5,2.4,12.15,53.5,19.45,6.31
2018,9,17,6,30,473.0,33.0,2.7,12.8,90.0,26.62,17.31
2018,9,17,6,45,557.0,39.0,3.0,13.5,138.5,33.22,23.76
2018,9,17,7,0,641.0,45.0,3.3,14.2,187.0,37.42,27.76
2018,9,17,7,15,692.5,49.5,3.25,14.7,239.0,40.16,30.3
2018,9,17,7,30,744.0,54.0,3.2,15.2,291.0,42.9,32.69
2018,9,17,7,45,777.5,58.0,3.15,15.75,343.0,45.09,34.5
2018,9,17,8,0,811.0,62.0,3.1,16.3,395.0,47.22,36.2
2018,9,17,8,15,835.0,64.5,3.05,16.8,444.5,55.77,43.49
2018,9,17,8,30,859.0,67.0,3.0,17.3,494.0,57.49,44.74
2018,9,17,8,45,876.5,69.0,2.95,17.85,540.0,64.11,50.23
2018,9,17,9,0,894.0,71.0,2.9,18.4,586.0,118.7,61.45
2018,9,17,9,15,904.0,74.0,2.9,18.9,626.0,174.77,97.95
2018,9,17,9,30,914.0,77.0,2.9,19.4,666.0,231.55,143.31
2018,9,17,9,45,919.5,80.5,2.95,19.95,700.0,288.12,192.23
2018,9,17,10,0,925.0,84.0,3.0,20.5,734.0,344.49,241.91
2018,9,17,10,15,932.5,85.0,3.05,20.95,762.0,399.16,289.91
2018,9,17,10,30,940.0,86.0,3.1,21.4,790.0,453.32,336.49
2018,9,17,10,45,945.0,87.0,3.15,21.85,811.0,505.63,380.42
2018,9,17,11,0,950.0,88.0,3.2,22.3,832.0,556.75,422.12
2018,9,17,11,15,953.0,88.5,3.35,22.55,844.5,604.93,461.07
2018,9,17,11,30,956.0,89.0,3.5,22.8,857.0,651.29,497.72
2018,9,17,11,45,957.5,89.0,3.6,23.1,862.0,694.23,530.83
2018,9,17,12,0,959.0,89.0,3.7,23.4,867.0,734.83,561.55
2018,9,17,12,15,957.0,89.5,3.85,23.45,863.0,770.91,588.5
2018,9,17,12,30,955.0,90.0,4.0,23.5,859.0,804.1,612.3
2018,9,17,12,45,951.0,90.5,4.1,23.55,847.0,832.72,632.72
2018,9,17,13,0,947.0,91.0,4.2,23.6,835.0,858.1,650.98
2018,9,17,13,15,943.5,89.5,4.35,23.45,816.0,878.49,666.61
2018,9,17,13,30,940.0,88.0,4.5,23.3,797.0,895.43,680.14
2018,9,17,13,45,934.5,86.5,4.65,23.15,770.5,907.15,690.56
2018,9,17,14,0,929.0,85.0,4.8,23.0,744.0,915.29,698.7
2018,9,17,14,15,921.0,83.5,4.85,22.7,710.5,917.64,702.72
2018,9,17,14,30,913.0,82.0,4.9,22.4,677.0,916.42,704.45
2018,9,17,14,45,901.5,79.5,5.0,22.05,637.0,907.38,701.32
2018,9,17,15,0,890.0,77.0,5.1,21.7,597.0,894.89,695.87
2018,9,17,15,15,872.5,75.0,5.1,21.7,552.0,874.43,683.16
2018,9,17,15,30,855.0,73.0,5.1,21.7,507.0,851.0,668.33
2018,9,17,15,45,833.5,69.5,5.15,20.65,458.0,827.77,656.53
2018,9,17,16,0,812.0,66.0,5.2,19.6,409.0,793.65,636.25
2018,9,17,16,15,781.0,62.0,5.15,18.95,357.5,748.78,605.7
2018,9,17,16,30,750.0,58.0,5.1,18.3,306.0,702.42,572.94
2018,9,17,16,45,700.5,53.5,5.0,17.65,253.5,639.85,525.85
2018,9,17,17,0,651.0,49.0,4.9,17.0,201.0,577.48,476.55
2018,9,17,17,15,570.0,42.5,4.7,16.3,151.0,490.75,404.66
2018,9,17,17,30,489.0,36.0,4.5,15.6,101.0,416.01,337.61
2018,9,17,17,45,328.0,26.5,4.25,14.9,61.5,282.04,198.28
2018,9,17,18,0,167.0,17.0,4.0,14.2,22.0,115.71,0.0
2018,9,17,18,15,83.5,8.5,3.9,13.85,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,18,5,45,56.5,6.5,1.85,10.55,7.5,0.0,0.0
2018,9,18,6,0,113.0,13.0,1.9,10.8,15.0,11.82,0.0
2018,9,18,6,15,259.5,24.5,2.2,11.45,49.5,20.47,5.85
2018,9,18,6,30,406.0,36.0,2.5,12.1,84.0,29.33,19.63
2018,9,18,6,45,495.5,44.0,2.75,12.75,132.0,34.67,25.1
2018,9,18,7,0,585.0,52.0,3.0,13.4,180.0,39.94,30.09
2018,9,18,7,15,641.5,57.5,2.95,13.9,231.5,42.93,32.88
2018,9,18,7,30,698.0,63.0,2.9,14.4,283.0,50.22,39.34
2018,9,18,7,45,735.5,67.0,2.8,14.95,335.0,52.08,40.83
2018,9,18,8,0,773.0,71.0,2.7,15.5,387.0,53.94,42.26
2018,9,18,8,15,799.5,74.5,2.65,16.05,436.5,55.29,43.22
2018,9,18,8,30,826.0,78.0,2.6,16.6,486.0,56.62,44.13
2018,9,18,8,45,845.0,80.0,2.55,17.15,531.5,60.27,47.05
2018,9,18,9,0,864.0,82.0,2.5,17.7,577.0,122.42,66.25
2018,9,18,9,15,879.5,83.5,2.5,18.25,618.0,176.63,100.8
2018,9,18,9,30,895.0,85.0,2.5,18.8,659.0,232.1,144.61
2018,9,18,9,45,905.5,86.5,2.5,19.3,693.5,287.43,192.17
2018,9,18,10,0,916.0,88.0,2.5,19.8,728.0,343.05,240.97
2018,9,18,10,15,923.5,89.0,2.5,20.3,756.0,397.29,288.39
2018,9,18,10,30,931.0,90.0,2.5,20.8,784.0,451.03,334.35
2018,9,18,10,45,936.5,90.0,2.5,21.25,804.0,502.32,377.24
2018,9,18,11,0,942.0,90.0,2.5,21.7,824.0,552.44,417.88
2018,9,18,11,15,944.5,91.0,2.55,22.05,836.5,600.41,456.01
2018,9,18,11,30,947.0,92.0,2.6,22.4,849.0,646.55,491.73
2018,9,18,11,45,948.0,92.0,2.6,22.8,853.5,688.82,523.44
2018,9,18,12,0,949.0,92.0,2.6,23.2,858.0,728.72,552.68
2018,9,18,12,15,947.0,92.5,2.65,23.45,854.0,764.45,578.44
2018,9,18,12,30,945.0,93.0,2.7,23.7,850.0,797.31,600.8
2018,9,18,12,45,941.0,93.0,2.8,23.9,838.0,825.15,620.1
2018,9,18,13,0,937.0,93.0,2.9,24.1,826.0,849.75,637.27
2018,9,18,13,15,932.5,92.5,3.0,24.15,806.5,870.11,652.03
2018,9,18,13,30,928.0,92.0,3.1,24.2,787.0,887.06,664.64
2018,9,18,13,45,921.5,90.5,3.2,24.3,760.0,897.76,673.04
2018,9,18,14,0,915.0,89.0,3.3,24.4,733.0,904.89,679.23
2018,9,18,14,15,905.5,87.5,3.45,24.2,699.5,905.83,682.5
2018,9,18,14,30,896.0,86.0,3.6,24.0,666.0,903.24,683.54
2018,9,18,14,45,883.0,84.0,3.7,23.8,626.0,893.5,679.49
2018,9,18,15,0,870.0,82.0,3.8,23.6,586.0,880.41,673.25
2018,9,18,15,15,851.5,79.5,3.8,23.6,541.0,858.67,659.96
2018,9,18,15,30,833.0,77.0,3.8,23.6,496.0,842.44,650.59
2018,9,18,15,45,807.0,74.0,4.05,22.7,446.5,807.95,631.4
2018,9,18,16,0,781.0,71.0,4.3,21.8,397.0,771.15,609.86
2018,9,18,16,15,743.0,67.5,4.4,21.05,345.0,721.8,577.24
2018,9,18,16,30,705.0,64.0,4.5,20.3,293.0,671.26,542.51
2018,9,18,16,45,649.5,59.0,4.6,19.55,241.0,610.16,497.73
2018,9,18,17,0,594.0,54.0,4.7,18.8,189.0,545.21,447.25
2018,9,18,17,15,503.0,47.0,4.7,17.85,140.5,453.78,372.49
2018,9,18,17,30,412.0,40.0,4.7,16.9,92.0,366.46,295.24
2018,9,18,17,45,257.0,27.0,4.75,15.95,54.5,232.65,152.6
2018,9,18,18,0,102.0,14.0,4.8,15.0,17.0,73.56,0.0
2018,9,18,18,15,51.0,7.0,4.65,14.45,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,19,5,45,31.5,5.0,1.2,9.7,5.5,0.0,0.0
2018,9,19,6,0,63.0,10.0,1.2,10.0,11.0,9.1,0.0
2018,9,19,6,15,202.5,24.5,1.45,10.8,44.5,20.53,4.54
2018,9,19,6,30,342.0,39.0,1.7,11.6,78.0,32.17,22.03
2018,9,19,6,45,438.5,48.0,1.95,12.35,125.0,38.18,28.22
2018,9,19,7,0,535.0,57.0,2.2,13.1,172.0,44.1,33.84
2018,9,19,7,15,597.0,63.5,2.05,13.7,224.0,47.67,37.14
2018,9,19,7,30,659.0,70.0,1.9,14.3,276.0,51.18,40.22
2018,9,19,7,45,701.0,74.5,1.75,14.95,328.0,52.98,41.65
2018,9,19,8,0,743.0,79.0,1.6,15.6,380.0,60.19,47.78
2018,9,19,8,15,771.5,83.0,1.45,16.35,430.0,61.68,48.77
2018,9,19,8,30,800.0,87.0,1.3,17.1,480.0,63.13,49.72
2018,9,19,8,45,821.5,89.5,1.2,17.9,526.0,64.96,50.97
2018,9,19,9,0,843.0,92.0,1.1,18.7,572.0,117.71,63.28
2018,9,19,9,15,858.0,94.5,1.2,19.65,613.0,171.97,97.23
2018,9,19,9,30,873.0,97.0,1.3,20.6,654.0,234.99,146.02
2018,9,19,9,45,883.5,99.0,1.45,21.5,688.5,289.68,191.85
