Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,11,15,945.5,77.0,1.45,25.95,741.0,538.12,398.25
2018,10,9,11,30,949.0,77.0,1.6,26.3,752.0,582.35,433.29
2018,10,9,11,45,859.0,115.0,1.8,26.6,727.5,606.65,453.04
2018,10,9,12,0,769.0,153.0,2.0,26.9,703.0,623.24,466.4
2018,10,9,12,15,745.5,161.5,2.2,27.0,691.5,647.92,486.01
2018,10,9,12,30,722.0,170.0,2.4,27.1,680.0,669.05,502.68
2018,10,9,12,45,757.0,152.0,2.6,27.15,678.0,701.85,528.47
2018,10,9,13,0,792.0,134.0,2.8,27.2,676.0,730.91,551.58
2018,10,9,13,15,832.5,114.5,3.05,27.05,669.0,762.57,576.14
2018,10,9,13,30,873.0,95.0,3.3,26.9,662.0,785.99,594.56
2018,10,9,13,45,866.5,92.0,3.5,26.75,634.0,793.17,601.64
2018,10,9,14,0,860.0,89.0,3.7,26.6,606.0,796.94,606.58
2018,10,9,14,15,840.0,88.0,3.95,26.2,569.0,795.56,608.86
2018,10,9,14,30,820.0,87.0,4.2,25.8,532.0,784.35,604.23
2018,10,9,14,45,822.5,79.0,4.4,25.4,496.5,779.66,604.13
2018,10,9,15,0,825.0,71.0,4.6,25.0,461.0,771.48,601.75
2018,10,9,15,15,791.5,70.0,4.6,25.0,414.5,740.03,580.5
2018,10,9,15,30,758.0,69.0,4.6,25.0,368.0,706.13,557.22
2018,10,9,15,45,733.0,64.0,4.8,23.65,322.5,671.7,536.66
2018,10,9,16,0,708.0,59.0,5.0,22.3,277.0,635.27,513.23
2018,10,9,16,15,653.5,54.0,4.9,21.4,227.5,575.36,468.1
2018,10,9,16,30,599.0,49.0,4.8,20.5,178.0,521.47,425.36
2018,10,9,16,45,509.0,42.5,4.7,19.65,131.5,437.24,355.24
2018,10,9,17,0,419.0,36.0,4.6,18.8,85.0,356.43,282.12
2018,10,9,17,15,268.5,25.0,4.5,18.0,50.5,228.04,123.64
2018,10,9,17,30,118.0,14.0,4.4,17.2,16.0,81.63,0.0
2018,10,9,17,45,59.0,7.0,4.3,16.45,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,10,6,15,67.5,10.5,0.9,11.35,14.0,9.55,0.0
2018,10,10,6,30,135.0,21.0,1.0,11.8,28.0,16.61,0.0
2018,10,10,6,45,267.5,34.0,1.15,12.2,67.5,27.97,17.76
2018,10,10,7,0,400.0,47.0,1.3,12.6,107.0,37.93,27.78
2018,10,10,7,15,489.0,54.0,1.25,13.0,155.0,42.1,31.97
2018,10,10,7,30,578.0,61.0,1.2,13.4,203.0,46.32,35.95
2018,10,10,7,45,629.0,66.5,1.15,13.8,252.0,49.12,38.48
2018,10,10,8,0,680.0,72.0,1.1,14.2,301.0,51.9,40.87
2018,10,10,8,15,716.5,75.5,1.0,14.75,348.0,53.07,41.73
2018,10,10,8,30,753.0,79.0,0.9,15.3,395.0,59.64,47.31
2018,10,10,8,45,780.0,80.5,0.8,15.8,438.5,59.43,46.88
2018,10,10,9,0,807.0,82.0,0.7,16.3,482.0,70.22,45.09
2018,10,10,9,15,828.0,83.5,0.75,16.95,521.5,121.07,64.82
2018,10,10,9,30,849.0,85.0,0.8,17.6,561.0,173.84,99.8
2018,10,10,9,45,867.0,84.0,0.85,18.25,594.5,232.28,146.17
2018,10,10,10,0,885.0,83.0,0.9,18.9,628.0,284.57,190.5
2018,10,10,10,15,893.0,85.0,0.9,19.45,654.0,336.99,235.94
2018,10,10,10,30,901.0,87.0,0.9,20.0,680.0,388.93,280.39
2018,10,10,10,45,906.0,87.5,0.95,20.55,698.0,437.71,321.66
2018,10,10,11,0,911.0,88.0,1.0,21.1,716.0,485.23,360.78
2018,10,10,11,15,913.0,88.5,1.05,21.5,726.0,529.83,396.82
2018,10,10,11,30,915.0,89.0,1.1,21.9,736.0,572.5,430.42
2018,10,10,11,45,915.5,89.5,1.1,22.25,738.5,612.22,460.68
2018,10,10,12,0,916.0,90.0,1.1,22.6,741.0,649.57,488.44
2018,10,10,12,15,913.5,90.0,1.2,22.75,735.0,681.98,513.43
2018,10,10,12,30,911.0,90.0,1.3,22.9,729.0,711.5,536.08
2018,10,10,12,45,905.5,89.5,1.4,23.05,714.5,735.43,554.22
2018,10,10,13,0,900.0,89.0,1.5,23.2,700.0,756.11,569.26
2018,10,10,13,15,893.0,88.0,1.65,23.2,679.0,771.84,581.86
2018,10,10,13,30,886.0,87.0,1.8,23.2,658.0,784.19,592.29
2018,10,10,13,45,876.0,85.5,1.95,23.15,629.5,790.24,598.66
2018,10,10,14,0,866.0,84.0,2.1,23.1,601.0,792.84,602.82
2018,10,10,14,15,852.0,83.0,2.25,22.9,566.5,789.43,603.27
2018,10,10,14,30,838.0,82.0,2.4,22.7,532.0,789.69,606.4
2018,10,10,14,45,818.0,79.0,2.6,22.5,491.0,772.77,597.75
2018,10,10,15,0,798.0,76.0,2.8,22.3,450.0,752.74,586.77
2018,10,10,15,15,772.0,73.0,2.8,22.3,405.5,725.04,568.49
2018,10,10,15,30,746.0,70.0,2.8,22.3,361.0,694.81,548.06
2018,10,10,15,45,706.0,66.5,3.1,21.45,313.0,650.89,519.87
2018,10,10,16,0,666.0,63.0,3.4,20.6,265.0,610.41,492.72
2018,10,10,16,15,606.0,58.0,3.5,19.85,216.5,548.36,446.27
2018,10,10,16,30,546.0,53.0,3.6,19.1,168.0,486.83,397.68
2018,10,10,16,45,452.0,45.0,3.7,18.35,123.0,399.47,324.56
2018,10,10,17,0,358.0,37.0,3.8,17.6,78.0,315.72,248.76
2018,10,10,17,15,217.5,24.0,3.9,16.9,45.0,191.87,83.83
2018,10,10,17,30,77.0,11.0,4.0,16.2,12.0,54.66,0.0
2018,10,10,17,45,38.5,5.5,4.15,15.45,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,6,15,62.5,11.0,1.1,11.05,14.0,10.01,0.0
2018,10,11,6,30,125.0,22.0,1.3,11.6,28.0,17.45,0.0
2018,10,11,6,45,236.5,36.0,1.45,12.15,64.5,28.18,17.69
2018,10,11,7,0,348.0,50.0,1.6,12.7,101.0,38.63,28.32
2018,10,11,7,15,381.0,61.0,1.6,13.15,136.5,46.27,35.61
2018,10,11,7,30,414.0,72.0,1.6,13.6,172.0,53.64,42.41
2018,10,11,7,45,246.0,98.0,1.65,14.05,161.0,74.08,60.6
2018,10,11,8,0,78.0,124.0,1.7,14.5,150.0,98.44,81.9
2018,10,11,8,15,178.5,137.5,1.55,15.1,208.5,104.7,86.97
2018,10,11,8,30,279.0,151.0,1.4,15.7,267.0,108.19,89.54
2018,10,11,8,45,503.0,128.0,1.25,16.25,364.5,86.56,70.37
2018,10,11,9,0,727.0,105.0,1.1,16.8,462.0,77.11,52.79
2018,10,11,9,15,755.5,105.0,0.95,17.5,501.5,123.72,70.0
2018,10,11,9,30,784.0,105.0,0.8,18.2,541.0,178.74,106.4
2018,10,11,9,45,809.5,102.0,0.6,18.85,575.5,227.01,143.58
2018,10,11,10,0,835.0,99.0,0.4,19.5,610.0,277.2,184.78
2018,10,11,10,15,845.0,100.5,0.5,19.95,636.0,328.14,228.6
2018,10,11,10,30,855.0,102.0,0.6,20.4,662.0,378.92,271.97
2018,10,11,10,45,862.0,103.0,0.7,20.9,680.5,430.85,315.28
2018,10,11,11,0,869.0,104.0,0.8,21.4,699.0,477.85,353.92
2018,10,11,11,15,874.0,104.0,0.9,21.75,710.0,521.84,389.61
2018,10,11,11,30,879.0,104.0,1.0,22.1,721.0,564.24,423.26
2018,10,11,11,45,882.0,103.0,1.1,22.4,724.0,602.82,453.51
2018,10,11,12,0,885.0,102.0,1.2,22.7,727.0,639.23,481.6
2018,10,11,12,15,886.0,101.0,1.3,22.9,722.5,672.05,506.85
2018,10,11,12,30,887.0,100.0,1.4,23.1,718.0,702.25,529.92
2018,10,11,12,45,885.5,98.0,1.45,23.3,705.0,726.97,548.49
2018,10,11,13,0,884.0,96.0,1.5,23.5,692.0,748.65,563.77
2018,10,11,13,15,878.5,94.0,1.6,23.55,671.0,764.22,575.66
2018,10,11,13,30,873.0,92.0,1.7,23.6,650.0,776.47,585.47
2018,10,11,13,45,865.0,90.0,1.8,23.65,622.5,783.43,591.83
2018,10,11,14,0,857.0,88.0,1.9,23.7,595.0,787.01,596.05
2018,10,11,14,15,844.0,86.0,2.0,23.65,560.5,789.95,600.22
2018,10,11,14,30,831.0,84.0,2.1,23.6,526.0,783.18,597.79
2018,10,11,14,45,812.5,80.5,2.15,23.55,485.5,766.93,588.46
2018,10,11,15,0,794.0,77.0,2.2,23.5,445.0,747.55,576.94
2018,10,11,15,15,767.5,74.0,2.2,23.5,400.5,719.54,558.69
2018,10,11,15,30,741.0,71.0,2.2,23.5,356.0,689.01,538.33
2018,10,11,15,45,701.5,67.0,2.2,23.0,308.0,645.04,508.55
2018,10,11,16,0,662.0,63.0,2.2,22.5,260.0,604.67,480.34
2018,10,11,16,15,601.5,57.5,1.95,21.7,211.5,541.9,433.08
2018,10,11,16,30,541.0,52.0,1.7,20.9,163.0,479.71,383.99
2018,10,11,16,45,445.5,43.5,1.45,20.05,118.0,391.31,311.15
2018,10,11,17,0,350.0,35.0,1.2,19.2,73.0,306.93,235.36
2018,10,11,17,15,212.0,22.5,1.35,18.55,42.0,183.71,51.92
2018,10,11,17,30,74.0,10.0,1.5,17.9,11.0,51.72,0.0
2018,10,11,17,45,37.0,5.0,1.65,17.2,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,12,6,15,85.5,9.5,1.05,11.95,13.5,8.64,0.0
2018,10,12,6,30,171.0,19.0,1.1,12.5,27.0,15.97,0.0
2018,10,12,6,45,306.5,30.0,1.15,13.0,65.5,24.56,14.41
2018,10,12,7,0,442.0,41.0,1.2,13.5,104.0,32.86,23.15
2018,10,12,7,15,521.5,48.5,1.35,14.2,151.5,37.74,27.89
2018,10,12,7,30,601.0,56.0,1.5,14.9,199.0,42.55,32.35
2018,10,12,7,45,652.0,60.5,1.6,15.6,247.5,44.76,34.31
2018,10,12,8,0,703.0,65.0,1.7,16.3,296.0,51.45,40.11
2018,10,12,8,15,738.0,68.5,1.8,17.3,343.5,53.0,41.23
2018,10,12,8,30,773.0,72.0,1.9,18.3,391.0,54.57,42.32
2018,10,12,8,45,798.0,75.0,1.95,19.35,435.0,55.7,42.99
2018,10,12,9,0,823.0,78.0,2.0,20.4,479.0,63.6,49.46
2018,10,12,9,15,845.5,78.5,2.05,21.05,519.0,114.49,59.13
2018,10,12,9,30,868.0,79.0,2.1,21.7,559.0,174.51,98.63
2018,10,12,9,45,887.0,78.5,2.1,22.35,593.5,227.2,139.71
2018,10,12,10,0,906.0,78.0,2.1,23.0,628.0,280.88,184.89
2018,10,12,10,15,914.5,79.0,2.25,23.7,654.0,333.49,230.64
2018,10,12,10,30,923.0,80.0,2.4,24.4,680.0,385.59,275.69
2018,10,12,10,45,929.0,80.5,2.55,25.05,698.5,435.55,318.32
2018,10,12,11,0,935.0,81.0,2.7,25.7,717.0,484.3,358.93
2018,10,12,11,15,938.5,82.0,2.8,26.1,728.5,530.86,397.04
2018,10,12,11,30,942.0,83.0,2.9,26.5,740.0,575.59,432.78
2018,10,12,11,45,943.5,82.5,3.0,26.9,742.5,615.76,464.34
2018,10,12,12,0,945.0,82.0,3.1,27.3,745.0,653.5,493.44
2018,10,12,12,15,944.0,82.0,3.15,27.45,740.0,687.57,519.62
2018,10,12,12,30,943.0,82.0,3.2,27.6,735.0,718.76,543.32
2018,10,12,12,45,939.5,81.5,3.3,27.8,721.5,744.7,562.67
2018,10,12,13,0,936.0,81.0,3.4,28.0,708.0,767.4,578.82
2018,10,12,13,15,930.0,80.0,3.4,28.0,686.5,784.38,591.12
2018,10,12,13,30,924.0,79.0,3.4,28.0,665.0,797.9,601.17
2018,10,12,13,45,915.0,78.0,3.4,28.05,636.5,805.6,607.25
2018,10,12,14,0,906.0,77.0,3.4,28.1,608.0,809.77,611.08
2018,10,12,14,15,893.0,75.0,3.4,27.95,572.5,806.11,610.13
2018,10,12,14,30,880.0,73.0,3.4,27.8,537.0,798.98,606.94
2018,10,12,14,45,862.0,71.0,3.45,27.65,496.0,784.53,598.97
2018,10,12,15,0,844.0,69.0,3.5,27.5,455.0,774.08,593.83
2018,10,12,15,15,818.5,66.0,3.5,27.5,409.5,746.5,575.82
2018,10,12,15,30,793.0,63.0,3.5,27.5,364.0,716.27,555.66
2018,10,12,15,45,757.0,59.0,3.15,26.7,315.0,674.4,526.78
2018,10,12,16,0,721.0,55.0,2.8,25.9,266.0,630.84,495.61
2018,10,12,16,15,666.5,50.5,2.55,24.65,217.0,571.94,452.6
2018,10,12,16,30,612.0,46.0,2.3,23.4,168.0,512.79,406.89
2018,10,12,16,45,518.5,38.5,2.05,22.15,121.5,432.02,340.86
2018,10,12,17,0,425.0,31.0,1.8,20.9,75.0,349.26,264.09
2018,10,12,17,15,261.5,20.5,1.9,20.1,43.0,208.73,15.31
2018,10,12,17,30,98.0,10.0,2.0,19.3,11.0,65.15,0.0
2018,10,12,17,45,49.0,5.0,2.15,18.55,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,13,6,15,113.5,9.0,1.4,11.0,14.0,8.19,0.0
2018,10,13,6,30,227.0,18.0,1.6,11.7,28.0,16.37,0.0
2018,10,13,6,45,377.5,26.5,1.75,12.45,68.5,21.56,11.72
2018,10,13,7,0,528.0,35.0,1.9,13.2,109.0,30.41,20.97
2018,10,13,7,15,605.0,41.0,2.05,13.9,158.0,34.67,25.17
2018,10,13,7,30,682.0,47.0,2.2,14.6,207.0,38.94,29.14
2018,10,13,7,45,729.0,51.0,2.3,15.3,257.0,41.32,31.28
2018,10,13,8,0,776.0,55.0,2.4,16.0,307.0,43.72,33.32
2018,10,13,8,15,807.0,58.0,2.4,16.95,355.0,45.22,34.45
2018,10,13,8,30,838.0,61.0,2.4,17.9,403.0,53.44,41.41
2018,10,13,8,45,859.5,63.0,2.35,18.85,447.0,54.94,42.42
2018,10,13,9,0,881.0,65.0,2.3,19.8,491.0,61.11,47.46
2018,10,13,9,15,895.5,67.5,2.3,20.55,530.0,115.43,59.02
2018,10,13,9,30,910.0,70.0,2.3,21.3,569.0,170.79,94.22
2018,10,13,9,45,920.0,71.5,2.3,22.0,601.5,225.39,137.09
2018,10,13,10,0,930.0,73.0,2.3,22.7,634.0,280.06,183.53
2018,10,13,10,15,938.0,74.0,2.3,23.3,660.0,333.6,230.19
2018,10,13,10,30,946.0,75.0,2.3,23.9,686.0,386.54,276.02
2018,10,13,10,45,951.0,76.0,2.3,24.5,704.5,437.49,319.38
2018,10,13,11,0,956.0,77.0,2.3,25.1,723.0,487.11,360.45
2018,10,13,11,15,958.5,77.5,2.35,25.45,733.5,533.53,398.45
2018,10,13,11,30,961.0,78.0,2.4,25.8,744.0,577.96,433.9
2018,10,13,11,45,961.5,78.0,2.45,26.1,746.5,618.61,465.79
2018,10,13,12,0,962.0,78.0,2.5,26.4,749.0,656.74,495.09
2018,10,13,12,15,960.5,78.0,2.6,26.5,743.0,690.91,521.62
2018,10,13,12,30,959.0,78.0,2.7,26.6,737.0,722.13,545.66
2018,10,13,12,45,956.0,77.0,2.75,26.7,723.5,748.2,565.08
2018,10,13,13,0,953.0,76.0,2.8,26.8,710.0,770.97,581.24
2018,10,13,13,15,946.5,75.0,2.9,26.75,688.0,787.79,594.04
2018,10,13,13,30,940.0,74.0,3.0,26.7,666.0,801.05,604.57
2018,10,13,13,45,931.0,73.0,3.05,26.6,637.0,808.84,611.34
2018,10,13,14,0,922.0,72.0,3.1,26.5,608.0,813.04,615.84
2018,10,13,14,15,909.0,70.5,3.2,26.3,572.5,809.95,615.97
2018,10,13,14,30,896.0,69.0,3.3,26.1,537.0,803.37,613.81
2018,10,13,14,45,878.0,67.0,3.35,25.9,495.5,788.85,605.87
2018,10,13,15,0,860.0,65.0,3.4,25.7,454.0,771.16,595.7
2018,10,13,15,15,834.5,62.5,3.4,25.7,408.5,744.03,577.91
2018,10,13,15,30,809.0,60.0,3.4,25.7,363.0,721.44,563.11
2018,10,13,15,45,772.5,56.0,3.5,24.75,313.5,679.06,535.61
2018,10,13,16,0,736.0,52.0,3.6,23.8,264.0,635.02,505.52
2018,10,13,16,15,679.0,48.0,3.5,22.75,214.5,574.94,460.92
2018,10,13,16,30,622.0,44.0,3.4,21.7,165.0,514.73,413.52
2018,10,13,16,45,525.0,37.0,3.35,20.65,118.5,424.75,339.21
2018,10,13,17,0,428.0,30.0,3.3,19.6,72.0,348.25,263.08
2018,10,13,17,15,263.0,20.0,3.45,18.7,41.0,205.56,0.0
2018,10,13,17,30,98.0,10.0,3.6,17.8,10.0,64.79,0.0
2018,10,13,17,45,49.0,5.0,3.75,16.85,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,14,6,15,105.0,9.5,1.6,9.8,13.5,0.0,0.0
2018,10,14,6,30,210.0,19.0,1.8,10.5,27.0,17.28,0.0
2018,10,14,6,45,359.0,28.0,2.05,11.15,66.5,23.04,12.66
2018,10,14,7,0,508.0,37.0,2.3,11.8,106.0,29.7,20.42
2018,10,14,7,15,588.5,43.0,2.4,12.5,155.0,36.59,27.0
2018,10,14,7,30,669.0,49.0,2.5,13.2,204.0,40.77,30.94
2018,10,14,7,45,710.0,54.5,2.6,13.85,253.0,44.31,34.14
2018,10,14,8,0,751.0,60.0,2.7,14.5,302.0,47.79,37.15
2018,10,14,8,15,794.0,62.0,2.7,15.25,352.5,48.39,37.51
2018,10,14,8,30,837.0,64.0,2.7,16.0,403.0,49.1,37.92
2018,10,14,8,45,861.0,66.5,2.7,16.75,448.0,57.44,45.01
2018,10,14,9,0,885.0,69.0,2.7,17.5,493.0,61.72,48.46
2018,10,14,9,15,902.5,71.0,2.7,18.15,533.5,116.14,60.71
2018,10,14,9,30,920.0,73.0,2.7,18.8,574.0,171.89,95.87
2018,10,14,9,45,932.5,74.5,2.65,19.4,608.0,227.48,139.64
2018,10,14,10,0,945.0,76.0,2.6,20.0,642.0,283.39,187.45
2018,10,14,10,15,954.0,76.5,2.6,20.6,668.5,337.57,235.18
2018,10,14,10,30,963.0,77.0,2.6,21.2,695.0,391.21,282.18
2018,10,14,10,45,971.0,78.0,2.65,21.75,715.5,444.11,327.79
2018,10,14,11,0,979.0,79.0,2.7,22.3,736.0,495.93,371.33
2018,10,14,11,15,984.0,79.0,2.7,22.8,748.0,544.08,410.87
2018,10,14,11,30,989.0,79.0,2.7,23.3,760.0,590.38,447.83
2018,10,14,11,45,990.5,78.5,2.7,23.75,762.5,632.19,480.55
2018,10,14,12,0,992.0,78.0,2.7,24.2,765.0,671.44,510.55
2018,10,14,12,15,991.0,77.5,2.7,24.5,759.0,706.4,537.06
2018,10,14,12,30,990.0,77.0,2.7,24.8,753.0,738.32,560.87
2018,10,14,12,45,986.5,76.5,2.7,25.1,739.0,765.36,580.42
2018,10,14,13,0,983.0,76.0,2.7,25.4,725.0,789.0,596.45
2018,10,14,13,15,977.5,74.5,2.7,25.5,702.5,806.61,608.87
2018,10,14,13,30,972.0,73.0,2.7,25.6,680.0,820.58,618.94
2018,10,14,13,45,964.0,72.0,2.7,25.75,651.0,829.55,625.62
2018,10,14,14,0,956.0,71.0,2.7,25.9,622.0,834.84,629.97
2018,10,14,14,15,945.5,69.0,2.7,25.85,586.5,833.35,630.32
2018,10,14,14,30,935.0,67.0,2.7,25.8,551.0,828.23,628.37
2018,10,14,14,45,920.0,65.5,2.75,25.8,510.0,816.68,622.29
2018,10,14,15,0,905.0,64.0,2.8,25.8,469.0,801.84,613.93
2018,10,14,15,15,880.5,61.0,2.8,25.8,421.5,774.55,596.38
2018,10,14,15,30,856.0,58.0,2.8,25.8,374.0,744.55,576.61
2018,10,14,15,45,820.0,54.5,2.25,25.05,323.5,709.65,551.24
2018,10,14,16,0,784.0,51.0,1.7,24.3,273.0,665.91,518.08
2018,10,14,16,15,728.5,46.5,1.6,22.95,221.5,605.48,475.14
2018,10,14,16,30,673.0,42.0,1.5,21.6,170.0,544.81,429.11
2018,10,14,16,45,574.5,35.5,1.45,20.3,122.0,453.51,355.92
2018,10,14,17,0,476.0,29.0,1.4,19.0,74.0,364.47,268.08
2018,10,14,17,15,280.0,18.5,1.55,18.35,41.0,211.15,0.0
2018,10,14,17,30,84.0,8.0,1.7,17.7,8.0,54.7,0.0
2018,10,14,17,45,42.0,4.0,1.85,17.05,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,15,6,15,122.0,9.0,1.7,9.8,13.5,0.0,0.0
2018,10,15,6,30,244.0,18.0,1.8,10.6,27.0,16.37,0.0
2018,10,15,6,45,401.0,26.0,1.9,11.35,67.5,21.36,10.92
2018,10,15,7,0,558.0,34.0,2.0,12.1,108.0,29.76,20.38
2018,10,15,7,15,635.0,39.5,2.1,12.85,157.5,33.6,24.28
2018,10,15,7,30,712.0,45.0,2.2,13.6,207.0,37.5,27.96
2018,10,15,7,45,758.5,48.5,2.3,14.35,257.5,39.54,29.81
2018,10,15,8,0,805.0,52.0,2.4,15.1,308.0,41.64,31.6
2018,10,15,8,15,836.0,54.5,2.3,16.0,356.5,48.69,37.67
2018,10,15,8,30,867.0,57.0,2.2,16.9,405.0,50.76,39.25
2018,10,15,8,45,888.5,59.5,2.1,17.85,450.0,52.69,40.67
2018,10,15,9,0,910.0,62.0,2.0,18.8,495.0,54.75,42.18
2018,10,15,9,15,924.0,64.0,1.9,19.6,534.0,110.07,55.44
2018,10,15,9,30,938.0,66.0,1.8,20.4,573.0,166.33,90.08
2018,10,15,9,45,947.5,68.5,1.65,21.2,606.5,222.91,133.91
2018,10,15,10,0,957.0,71.0,1.5,22.0,640.0,279.52,181.43
2018,10,15,10,15,964.5,72.0,1.45,22.55,666.0,334.13,228.7
2018,10,15,10,30,972.0,73.0,1.4,23.1,692.0,388.04,275.01
2018,10,15,10,45,977.0,73.5,1.3,23.65,710.5,439.64,318.31
2018,10,15,11,0,982.0,74.0,1.2,24.2,729.0,489.82,359.03
2018,10,15,11,15,985.0,74.0,1.1,24.7,739.5,536.97,396.05
2018,10,15,11,30,988.0,74.0,1.0,25.2,750.0,582.08,430.12
2018,10,15,11,45,988.5,74.5,0.95,25.65,752.5,624.06,461.14
2018,10,15,12,0,989.0,75.0,0.9,26.1,755.0,663.45,489.31
2018,10,15,12,15,987.5,74.5,0.95,26.35,749.0,697.85,514.76
2018,10,15,12,30,986.0,74.0,1.0,26.6,743.0,729.19,537.68
2018,10,15,12,45,982.5,73.5,1.1,26.8,728.5,755.99,557.59
2018,10,15,13,0,979.0,73.0,1.2,27.0,714.0,779.4,574.1
2018,10,15,13,15,973.0,72.0,1.3,27.0,692.0,796.98,587.32
2018,10,15,13,30,967.0,71.0,1.4,27.0,670.0,810.95,598.35
2018,10,15,13,45,958.0,70.5,1.5,27.05,641.0,819.57,605.89
2018,10,15,14,0,949.0,70.0,1.6,27.1,612.0,824.55,611.18
2018,10,15,14,15,936.0,68.0,1.7,26.95,575.5,821.0,611.41
2018,10,15,14,30,923.0,66.0,1.8,26.8,539.0,813.85,609.34
2018,10,15,14,45,905.0,64.0,1.9,26.65,497.0,799.3,602.27
2018,10,15,15,0,887.0,62.0,2.0,26.5,455.0,781.51,592.9
2018,10,15,15,15,861.5,60.0,2.0,26.5,408.5,754.92,576.06
2018,10,15,15,30,836.0,58.0,2.0,26.5,362.0,732.72,561.99
2018,10,15,15,45,799.5,54.5,1.75,25.55,312.5,690.85,533.56
2018,10,15,16,0,763.0,51.0,1.5,24.6,263.0,647.22,502.71
2018,10,15,16,15,705.5,46.5,1.45,23.35,212.5,586.01,459.13
2018,10,15,16,30,648.0,42.0,1.4,22.1,162.0,524.65,412.46
2018,10,15,16,45,546.5,35.0,1.35,20.8,115.0,431.84,337.55
2018,10,15,17,0,445.0,28.0,1.3,19.5,68.0,341.71,245.06
2018,10,15,17,15,260.0,17.5,1.3,18.75,37.5,169.95,0.0
2018,10,15,17,30,75.0,7.0,1.3,18.0,7.0,6.37,0.0
2018,10,15,17,45,37.5,3.5,1.35,17.25,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,16,6,15,113.5,8.5,1.6,9.2,12.5,0.0,0.0
2018,10,16,6,30,227.0,17.0,1.8,9.8,25.0,15.46,0.0
2018,10,16,6,45,384.0,25.5,1.95,10.45,64.5,20.99,10.21
2018,10,16,7,0,541.0,34.0,2.1,11.1,104.0,29.84,20.48
2018,10,16,7,15,619.5,39.5,2.2,11.8,153.0,33.66,24.41
2018,10,16,7,30,698.0,45.0,2.3,12.5,202.0,37.54,28.11
2018,10,16,7,45,744.0,49.5,2.35,13.2,252.0,40.41,30.73
2018,10,16,8,0,790.0,54.0,2.4,13.9,302.0,43.27,33.22
2018,10,16,8,15,821.0,56.5,2.3,14.75,349.5,44.41,34.07
2018,10,16,8,30,852.0,59.0,2.2,15.6,397.0,52.11,40.67
2018,10,16,8,45,873.5,61.5,2.05,16.45,441.5,54.01,42.08
2018,10,16,9,0,895.0,64.0,1.9,17.3,486.0,55.84,43.41
2018,10,16,9,15,910.5,65.5,1.85,18.1,525.0,107.91,55.27
2018,10,16,9,30,926.0,67.0,1.8,18.9,564.0,163.17,88.82
2018,10,16,9,45,936.5,69.0,1.75,19.75,597.0,218.83,131.87
2018,10,16,10,0,947.0,71.0,1.7,20.6,630.0,274.6,178.93
2018,10,16,10,15,955.0,72.0,1.7,21.2,656.0,328.75,226.18
2018,10,16,10,30,963.0,73.0,1.7,21.8,682.0,382.26,272.66
2018,10,16,10,45,968.0,73.5,1.75,22.45,700.5,433.33,316.42
2018,10,16,11,0,973.0,74.0,1.8,23.1,719.0,483.01,357.88
2018,10,16,11,15,974.5,74.5,1.8,23.55,728.5,529.43,395.8
2018,10,16,11,30,976.0,75.0,1.8,24.0,738.0,573.73,430.95
2018,10,16,11,45,976.0,75.0,1.85,24.5,740.0,614.42,462.63
2018,10,16,12,0,976.0,75.0,1.9,25.0,742.0,652.5,491.6
2018,10,16,12,15,973.5,75.0,1.9,25.3,735.5,686.27,516.92
2018,10,16,12,30,971.0,75.0,1.9,25.6,729.0,716.98,539.57
2018,10,16,12,45,966.5,74.5,1.9,25.9,714.5,742.63,558.25
2018,10,16,13,0,962.0,74.0,1.9,26.2,700.0,764.9,573.13
2018,10,16,13,15,956.0,73.0,1.9,26.25,678.0,782.1,585.2
2018,10,16,13,30,950.0,72.0,1.9,26.3,656.0,795.75,595.01
2018,10,16,13,45,940.5,71.0,1.9,26.4,627.0,803.17,600.65
2018,10,16,14,0,931.0,70.0,1.9,26.5,598.0,806.98,604.04
2018,10,16,14,15,918.0,68.5,1.9,26.4,562.0,803.91,603.42
2018,10,16,14,30,905.0,67.0,1.9,26.3,526.0,797.33,600.58
2018,10,16,14,45,886.5,65.0,1.9,26.2,484.5,782.46,592.14
2018,10,16,15,0,868.0,63.0,1.9,26.1,443.0,764.42,581.54
2018,10,16,15,15,842.0,60.5,1.9,26.1,397.0,737.04,564.03
2018,10,16,15,30,816.0,58.0,1.9,26.1,351.0,714.04,549.25
2018,10,16,15,45,777.5,54.0,1.6,25.15,301.5,670.43,518.93
2018,10,16,16,0,739.0,50.0,1.3,24.2,252.0,625.23,486.23
2018,10,16,16,15,677.5,45.5,1.3,22.9,202.0,561.96,441.22
2018,10,16,16,30,616.0,41.0,1.3,21.6,152.0,498.83,393.17
2018,10,16,16,45,510.5,34.5,1.3,20.25,107.0,405.19,316.92
2018,10,16,17,0,405.0,28.0,1.3,18.9,62.0,324.76,225.84
2018,10,16,17,15,234.5,17.5,1.45,18.25,34.0,153.89,0.0
2018,10,16,17,30,64.0,7.0,1.6,17.6,6.0,0.0,0.0
2018,10,16,17,45,32.0,3.5,1.7,16.9,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,17,6,15,81.0,7.5,1.1,9.65,10.0,0.0,0.0
2018,10,17,6,30,162.0,15.0,1.1,10.1,20.0,13.64,0.0
2018,10,17,6,45,319.0,25.5,1.1,10.6,58.0,21.03,9.64
2018,10,17,7,0,476.0,36.0,1.1,11.1,96.0,29.11,19.8
2018,10,17,7,15,558.5,42.0,1.1,11.65,143.0,32.91,23.76
2018,10,17,7,30,641.0,48.0,1.1,12.2,190.0,40.11,30.47
2018,10,17,7,45,692.0,52.5,1.1,12.8,239.0,42.84,32.99
2018,10,17,8,0,743.0,57.0,1.1,13.4,288.0,45.58,35.39
2018,10,17,8,15,776.5,60.5,1.0,14.2,335.5,47.4,36.85
2018,10,17,8,30,810.0,64.0,0.9,15.0,383.0,49.23,38.26
2018,10,17,8,45,834.0,66.5,0.8,15.85,426.5,50.22,38.89
2018,10,17,9,0,858.0,69.0,0.7,16.7,470.0,59.05,46.36
2018,10,17,9,15,875.0,71.0,0.75,17.55,509.0,107.39,56.84
2018,10,17,9,30,892.0,73.0,0.8,18.4,548.0,161.29,88.87
2018,10,17,9,45,904.5,74.5,0.8,19.2,581.0,215.1,129.83
2018,10,17,10,0,917.0,76.0,0.8,20.0,614.0,269.25,174.94
2018,10,17,10,15,925.0,77.5,0.8,20.75,639.5,322.28,220.49
2018,10,17,10,30,933.0,79.0,0.8,21.5,665.0,374.72,265.23
2018,10,17,10,45,938.5,80.0,0.8,22.25,683.5,425.01,307.32
2018,10,17,11,0,944.0,81.0,0.8,23.0,702.0,474.01,347.11
2018,10,17,11,15,947.0,81.0,0.75,23.55,712.0,519.46,382.91
2018,10,17,11,30,950.0,81.0,0.7,24.1,722.0,562.96,415.98
2018,10,17,11,45,951.0,81.0,0.6,24.7,724.5,603.23,444.95
2018,10,17,12,0,952.0,81.0,0.5,25.3,727.0,641.04,471.01
2018,10,17,12,15,950.0,80.5,0.4,25.55,720.5,673.87,493.36
2018,10,17,12,30,948.0,80.0,0.3,25.8,714.0,703.72,513.02
2018,10,17,12,45,943.5,80.0,0.2,26.05,700.0,729.32,529.35
2018,10,17,13,0,939.0,80.0,0.1,26.3,686.0,751.64,542.51
2018,10,17,13,15,933.0,79.0,0.25,26.4,664.5,768.46,555.55
2018,10,17,13,30,927.0,78.0,0.4,26.5,643.0,781.8,566.96
2018,10,17,13,45,917.5,76.5,0.5,26.6,614.0,788.46,573.48
2018,10,17,14,0,908.0,75.0,0.6,26.7,585.0,791.56,577.91
2018,10,17,14,15,894.0,73.5,0.75,26.55,549.5,787.68,579.25
2018,10,17,14,30,880.0,72.0,0.9,26.4,514.0,780.39,578.32
2018,10,17,14,45,861.0,69.5,1.05,26.25,473.0,764.7,571.61
2018,10,17,15,0,842.0,67.0,1.2,26.1,432.0,752.76,567.22
2018,10,17,15,15,815.0,64.0,1.2,26.1,386.0,724.35,549.21
2018,10,17,15,30,788.0,61.0,1.2,26.1,340.0,693.37,529.09
2018,10,17,15,45,747.5,57.0,1.25,25.15,291.5,648.82,500.93
2018,10,17,16,0,707.0,53.0,1.3,24.2,243.0,602.76,470.1
2018,10,17,16,15,642.5,48.0,1.25,22.85,194.0,537.48,422.87
2018,10,17,16,30,578.0,43.0,1.2,21.5,145.0,472.36,372.59
2018,10,17,16,45,470.0,35.0,1.2,20.2,100.5,385.43,300.26
2018,10,17,17,0,362.0,27.0,1.2,18.9,56.0,292.79,194.57
2018,10,17,17,15,196.0,15.5,1.3,18.15,29.5,128.62,0.0
2018,10,17,17,30,30.0,4.0,1.4,17.4,3.0,0.0,0.0
2018,10,17,17,45,15.0,2.0,1.5,16.7,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,18,6,15,75.0,7.5,1.05,10.1,9.5,0.0,0.0
2018,10,18,6,30,150.0,15.0,1.0,10.6,19.0,13.64,0.0
2018,10,18,6,45,290.0,25.5,1.0,11.1,54.0,21.12,8.93
2018,10,18,7,0,430.0,36.0,1.0,11.6,89.0,29.14,19.71
2018,10,18,7,15,528.0,42.5,0.95,12.2,137.0,33.36,24.08
2018,10,18,7,30,626.0,49.0,0.9,12.8,185.0,41.09,31.26
2018,10,18,7,45,678.0,53.5,0.85,13.4,233.5,43.76,33.73
2018,10,18,8,0,730.0,58.0,0.8,14.0,282.0,46.46,36.1
2018,10,18,8,15,764.0,61.5,0.7,14.65,329.0,48.24,37.54
2018,10,18,8,30,798.0,65.0,0.6,15.3,376.0,50.03,38.94
2018,10,18,8,45,821.5,68.0,0.45,15.95,419.5,51.36,39.91
2018,10,18,9,0,845.0,71.0,0.3,16.6,463.0,52.69,40.86
2018,10,18,9,15,862.0,73.5,0.35,17.4,501.5,106.11,57.06
2018,10,18,9,30,879.0,76.0,0.4,18.2,540.0,159.64,88.2
2018,10,18,9,45,891.5,77.5,0.4,19.0,572.5,212.74,128.07
2018,10,18,10,0,904.0,79.0,0.4,19.8,605.0,266.18,172.12
2018,10,18,10,15,912.5,80.0,0.5,20.5,630.5,318.24,216.83
2018,10,18,10,30,921.0,81.0,0.6,21.2,656.0,369.77,261.04
2018,10,18,10,45,927.0,82.0,0.7,21.9,674.5,419.61,303.21
2018,10,18,11,0,933.0,83.0,0.8,22.6,693.0,468.25,343.38
2018,10,18,11,15,936.5,83.0,0.85,23.25,703.0,513.41,379.64
2018,10,18,11,30,940.0,83.0,0.9,23.9,713.0,556.68,413.42
2018,10,18,11,45,941.0,83.0,0.9,24.5,715.5,596.53,443.44
2018,10,18,12,0,942.0,83.0,0.9,25.1,718.0,633.94,470.83
2018,10,18,12,15,940.0,82.5,0.85,25.45,711.5,666.42,494.02
2018,10,18,12,30,938.0,82.0,0.8,25.8,705.0,695.95,514.58
2018,10,18,12,45,934.0,81.5,0.75,26.15,691.0,721.08,531.67
2018,10,18,13,0,930.0,81.0,0.7,26.5,677.0,742.97,545.61
2018,10,18,13,15,923.0,80.5,0.65,26.55,655.5,759.4,555.98
2018,10,18,13,30,916.0,80.0,0.6,26.6,634.0,772.39,564.2
2018,10,18,13,45,906.5,78.0,0.5,26.7,605.0,778.35,567.01
2018,10,18,14,0,897.0,76.0,0.4,26.8,576.0,780.78,567.68
2018,10,18,14,15,883.5,74.5,0.5,26.7,541.0,777.25,568.42
2018,10,18,14,30,870.0,73.0,0.6,26.6,506.0,770.36,567.08
2018,10,18,14,45,850.5,70.5,0.65,26.5,465.0,761.03,563.38
2018,10,18,15,0,831.0,68.0,0.7,26.4,424.0,742.09,553.18
2018,10,18,15,15,803.0,65.0,0.7,26.4,378.5,713.1,535.1
2018,10,18,15,30,775.0,62.0,0.7,26.4,333.0,681.57,514.89
2018,10,18,15,45,734.0,57.5,0.75,25.5,284.5,636.34,486.64
2018,10,18,16,0,693.0,53.0,0.8,24.6,236.0,589.66,455.72
2018,10,18,16,15,629.5,47.5,0.9,23.4,187.5,525.0,410.21
2018,10,18,16,30,566.0,42.0,1.0,22.2,139.0,460.57,361.12
2018,10,18,16,45,456.5,34.5,1.05,21.0,96.0,374.19,289.08
2018,10,18,17,0,347.0,27.0,1.1,19.8,53.0,279.15,173.02
2018,10,18,17,15,187.0,15.5,1.15,19.05,28.0,122.61,0.0
2018,10,18,17,30,27.0,4.0,1.2,18.3,3.0,0.0,0.0
2018,10,18,17,45,13.5,2.0,1.25,17.55,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,19,6,15,69.5,7.0,1.0,11.1,8.5,0.0,0.0
2018,10,19,6,30,139.0,14.0,1.0,11.5,17.0,12.73,0.0
2018,10,19,6,45,290.5,24.5,0.95,11.95,52.5,20.31,7.4
2018,10,19,7,0,442.0,35.0,0.9,12.4,88.0,28.39,18.91
2018,10,19,7,15,528.5,42.0,0.9,13.05,134.5,33.05,23.68
2018,10,19,7,30,615.0,49.0,0.9,13.7,181.0,37.7,28.09
2018,10,19,7,45,668.0,54.0,0.9,14.3,229.5,44.28,34.05
2018,10,19,8,0,721.0,59.0,0.9,14.9,278.0,47.38,36.77
2018,10,19,8,15,756.0,63.0,0.9,15.8,325.0,49.53,38.5
2018,10,19,8,30,791.0,67.0,0.9,16.7,372.0,51.68,40.16
2018,10,19,8,45,815.5,69.5,0.9,17.6,415.0,52.58,40.68
2018,10,19,9,0,840.0,72.0,0.9,18.5,458.0,53.51,41.22
2018,10,19,9,15,857.0,74.5,1.0,19.4,496.5,96.84,50.11
